ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 00:00,2,0.000,ALERT,213.74,303.28,59.965,1452834003,"201051344000645","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313287.0,313287.0,11925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834006,21380.00
01/15/2016 00:00,2,0.000,ALERT,212.38,300.87,59.965,1452834003,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,585919.0,585919.0,5758,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834008,21381.00
01/15/2016 00:00,2,0.000,ALERT,213.96,302.98,59.965,1452834003,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,305757.7,305757.7,12003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834009,21382.00
01/15/2016 00:00,2,0.000,ALERT,213.29,303.58,59.965,1452834003,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,307191.5,307191.5,11975,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834011,21383.00
01/15/2016 00:00,2,0.000,ALERT,212.38,301.77,59.970,1452834003,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,311532.8,311532.8,16615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834013,21384.00
01/15/2016 00:00,2,0.000,ALERT,212.16,300.87,59.965,1452834003,"274151322000052","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,593714.8,593714.8,5803,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834015,21385.00
01/15/2016 00:00,2,0.000,ALERT,212.61,301.77,59.975,1452834003,"201051344000585","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,316447.0,316447.0,16610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834017,21386.00
01/15/2016 00:00,2,0.000,ALERT,212.61,301.77,59.981,1452834003,"201051344001230","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,314667.7,314667.7,16659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834018,21387.00
01/15/2016 00:00,2,0.000,ALERT,213.06,302.68,59.944,1452834003,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,309633.1,309633.1,16606,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834020,21388.00
01/15/2016 00:00,2,0.000,ALERT,212.16,301.47,59.970,1452834003,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,318979.9,318979.9,16586,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834022,21389.00
01/15/2016 00:00,2,0.000,ALERT,212.38,300.27,59.970,1452834003,"274151322000094","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,477714.8,477714.8,6078,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834024,21390.00
01/15/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1452834003,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,320371.0,320371.0,11971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834026,21391.00
01/15/2016 00:00,2,0.000,ALERT,212.38,302.07,59.975,1452834003,"201051344000890","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,317118.8,317118.8,16669,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834028,21392.00
01/15/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1452834003,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,318914.8,318914.8,16618,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834029,21393.00
01/15/2016 00:00,2,0.000,ALERT,212.83,301.17,59.975,1452834003,"201051344000417","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,312987.6,312987.6,16685,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834031,21394.00
01/15/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1452834003,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,588024.2,588024.2,5834,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834033,21395.00
01/15/2016 00:00,2,0.000,ALERT,213.29,301.17,59.938,1452834003,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,624643.0,624643.0,5819,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834035,21396.00
01/15/2016 00:00,2,0.000,ALERT,213.51,304.48,59.986,1452834003,"201051344000868","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,304684.1,304684.1,11936,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834037,21397.00
01/15/2016 00:00,2,0.000,ALERT,212.61,302.68,59.975,1452834003,"274151322000095","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,617330.2,617330.2,5847,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834039,21398.00
01/15/2016 00:00,2,0.000,ALERT,213.29,303.58,59.944,1452834003,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,304676.2,304676.2,11979,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834041,21399.00
01/15/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1452834003,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,317040.9,317040.9,16599,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834043,21400.00
01/15/2016 00:00,2,0.000,ALERT,213.29,303.88,59.959,1452834003,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,314767.4,314767.4,11976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834044,21401.00
01/15/2016 00:00,2,0.000,ALERT,213.96,303.58,60.018,1452834003,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,312076.7,312076.7,11937,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834046,21402.00
01/15/2016 00:00,2,0.000,ALERT,213.06,301.47,59.991,1452834003,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,318333.9,318333.9,16647,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834048,21403.00
01/15/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1452834003,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316041.8,316041.8,16644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834050,21404.00
01/15/2016 00:00,2,0.000,ALERT,212.83,301.77,59.981,1452834003,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,319264.6,319264.6,16633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834052,21405.00
01/15/2016 00:00,2,0.000,ALERT,212.83,301.17,59.981,1452834003,"201051344000651","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,313414.7,313414.7,16627,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834053,21406.00
01/15/2016 00:00,2,0.000,ALERT,212.38,301.47,59.986,1452834003,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,570913.9,570913.9,5732,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834055,21407.00
01/15/2016 00:00,2,0.000,ALERT,213.29,300.87,59.981,1452834003,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,478002.7,478002.7,6069,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834057,21408.00
01/15/2016 00:00,2,0.000,ALERT,212.16,301.47,60.007,1452834003,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,309881.3,309881.3,16605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834059,21409.00
01/15/2016 00:00,2,0.000,ALERT,213.06,304.48,59.996,1452834003,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,315784.7,315784.7,11988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834060,21410.00
01/15/2016 00:00,2,0.000,ALERT,212.61,300.87,59.981,1452834003,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,316356.4,316356.4,16620,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834062,21411.00
01/15/2016 00:00,2,0.000,ALERT,212.38,301.47,59.991,1452834003,"274151322000054","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,583266.2,583266.2,5734,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834064,21412.00
01/15/2016 00:00,2,0.000,ALERT,213.74,303.28,60.044,1452834003,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,305020.0,305020.0,11973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834066,21413.00
01/15/2016 00:00,2,0.000,ALERT,212.61,301.17,59.991,1452834003,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,314857.9,314857.9,16621,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834068,21414.00
01/15/2016 00:00,2,0.000,ALERT,213.29,303.88,60.002,1452834003,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,318377.3,318377.3,11905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834069,21415.00
01/15/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1452834003,"201051344000648","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,312012.0,312012.0,11950,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834071,21416.00
01/15/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1452834003,"201051344000569","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,320034.0,320034.0,11863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834073,21417.00
01/15/2016 00:00,2,0.000,ALERT,213.29,303.88,59.996,1452834003,"201051344000983","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,314889.8,314889.8,11926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834075,21418.00
01/15/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1452834003,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,309925.1,309925.1,12003,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834077,21419.00
01/15/2016 00:00,2,0.000,ALERT,213.74,303.88,59.991,1452834003,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,313037.7,313037.7,11904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834079,21420.00
01/15/2016 00:00,2,0.000,ALERT,212.61,300.57,59.996,1452834003,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,558386.4,558386.4,5772,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834081,21421.00
01/15/2016 00:15,2,0.000,ALERT,213.74,303.28,59.949,1452834903,"201051344000645","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,313287.0,313287.0,11927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834905,21422.00
01/15/2016 00:15,2,0.000,ALERT,212.61,300.57,59.996,1452834903,"274151322000085","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,585919.0,585919.0,5760,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834907,21423.00
01/15/2016 00:15,2,0.000,ALERT,213.96,302.98,59.954,1452834903,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,305757.7,305757.7,12005,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834909,21424.00
01/15/2016 00:15,2,0.000,ALERT,213.29,302.98,59.938,1452834903,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,307191.5,307191.5,11977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834911,21425.00
01/15/2016 00:15,2,0.000,ALERT,212.38,300.57,59.959,1452834903,"201051344000646","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,311532.8,311532.8,16617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834913,21426.00
01/15/2016 00:15,2,0.000,ALERT,212.38,301.17,59.954,1452834903,"274151322000052","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,593714.8,593714.8,5805,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834915,21427.00
01/15/2016 00:15,2,0.000,ALERT,212.61,300.57,59.981,1452834903,"201051344000585","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,316447.0,316447.0,16612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834917,21428.00
01/15/2016 00:15,2,0.000,ALERT,212.38,300.87,59.949,1452834903,"201051344001230","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,314667.7,314667.7,16661,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834918,21429.00
01/15/2016 00:15,2,0.000,ALERT,212.83,301.47,59.907,1452834903,"201051344000582","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,309633.1,309633.1,16608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834920,21430.00
01/15/2016 00:15,2,0.000,ALERT,212.16,300.57,59.933,1452834903,"201051344000955","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,318979.9,318979.9,16588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834922,21431.00
01/15/2016 00:15,2,0.000,ALERT,212.38,299.97,59.944,1452834903,"274151322000094","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,477714.8,477714.8,6080,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834924,21432.00
01/15/2016 00:15,2,0.000,ALERT,213.29,303.58,59.949,1452834903,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,320371.0,320371.0,11973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834926,21433.00
01/15/2016 00:15,2,0.000,ALERT,212.16,300.87,59.949,1452834903,"201051344000890","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,317118.8,317118.8,16671,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834927,21434.00
01/15/2016 00:15,2,0.000,ALERT,212.38,300.27,59.949,1452834903,"201051344000438","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,318914.8,318914.8,16620,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834929,21435.00
01/15/2016 00:15,2,0.000,ALERT,212.61,299.67,59.944,1452834903,"201051344000417","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,312987.6,312987.6,16687,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834931,21436.00
01/15/2016 00:15,2,0.000,ALERT,212.61,301.47,59.901,1452834903,"274151322000083","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,588024.2,588024.2,5836,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834933,21437.00
01/15/2016 00:15,2,0.000,ALERT,213.06,300.87,59.933,1452834903,"274151322000076","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,624643.0,624643.0,5821,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834935,21438.00
01/15/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1452834903,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,304684.1,304684.1,11938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834937,21439.00
01/15/2016 00:15,2,0.000,ALERT,212.61,301.77,59.944,1452834903,"274151322000095","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,617330.2,617330.2,5849,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834939,21440.00
01/15/2016 00:15,2,0.000,ALERT,213.29,303.28,59.949,1452834903,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,304676.2,304676.2,11981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834941,21441.00
01/15/2016 00:15,2,0.000,ALERT,212.16,299.67,59.949,1452834903,"201051344001025","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,317040.9,317040.9,16601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834942,21442.00
01/15/2016 00:15,2,0.000,ALERT,213.29,302.98,59.933,1452834903,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,314767.4,314767.4,11978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834944,21443.00
01/15/2016 00:15,2,0.000,ALERT,213.96,302.98,59.933,1452834903,"201051344000853","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,312076.7,312076.7,11939,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834946,21444.00
01/15/2016 00:15,2,0.000,ALERT,212.83,300.57,59.944,1452834903,"201051344000685","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,318333.9,318333.9,16649,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834948,21445.00
01/15/2016 00:15,2,0.000,ALERT,212.61,299.97,59.901,1452834903,"201051344000917","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,316041.8,316041.8,16646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834950,21446.00
01/15/2016 00:15,2,0.000,ALERT,212.61,300.57,59.922,1452834903,"201051344001145","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,319264.6,319264.6,16635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834951,21447.00
01/15/2016 00:15,2,0.000,ALERT,212.61,299.97,59.949,1452834903,"201051344000651","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,313414.7,313414.7,16629,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834953,21448.00
01/15/2016 00:15,2,0.000,ALERT,212.38,300.87,59.933,1452834903,"274151322000088","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,570913.9,570913.9,5734,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834955,21449.00
01/15/2016 00:15,2,0.000,ALERT,213.51,299.97,59.928,1452834903,"274151322000068","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,478002.7,478002.7,6071,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834957,21450.00
01/15/2016 00:15,2,0.000,ALERT,212.16,300.57,59.933,1452834903,"201051344001135","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,309881.3,309881.3,16607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834959,21451.00
01/15/2016 00:15,2,0.000,ALERT,213.06,303.88,59.986,1452834903,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,315784.7,315784.7,11990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834960,21452.00
01/15/2016 00:15,2,0.000,ALERT,212.61,300.27,59.975,1452834903,"201051344001203","219011344069620",0.00,-3.50,0,297.57,304.48,0.0,0.0,0.000,316356.4,316356.4,16622,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834962,21453.00
01/15/2016 00:15,2,0.000,ALERT,212.38,301.17,59.933,1452834903,"274151322000054","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,583266.2,583266.2,5736,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834964,21454.00
01/15/2016 00:15,2,0.000,ALERT,213.74,302.68,59.912,1452834903,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,305020.0,305020.0,11975,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834966,21455.00
01/15/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1452834903,"201051344001093","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,314857.9,314857.9,16623,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834968,21456.00
01/15/2016 00:15,2,0.000,ALERT,213.29,303.28,59.944,1452834903,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,318377.3,318377.3,11907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834970,21457.00
01/15/2016 00:15,2,0.000,ALERT,213.51,302.68,59.949,1452834903,"201051344000648","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,312012.0,312012.0,11952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834972,21458.00
01/15/2016 00:15,2,0.000,ALERT,213.51,303.88,59.944,1452834903,"201051344000569","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,320034.0,320034.0,11865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834973,21459.00
01/15/2016 00:15,2,0.000,ALERT,213.29,303.28,59.954,1452834903,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,314889.8,314889.8,11928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834975,21460.00
01/15/2016 00:15,2,0.000,ALERT,213.51,302.98,59.928,1452834903,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,309925.1,309925.1,12005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834977,21461.00
01/15/2016 00:15,2,0.000,ALERT,213.96,303.88,59.928,1452834903,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,313037.7,313037.7,11906,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452834979,21462.00
01/15/2016 00:15,2,0.000,ALERT,212.38,299.97,59.949,1452834903,"274151322000087","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,558386.4,558386.4,5774,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452834981,21463.00
01/15/2016 00:30,2,0.000,ALERT,213.74,303.28,59.954,1452835803,"201051344000645","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,313287.0,313287.0,11929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835805,21464.00
01/15/2016 00:30,2,0.000,ALERT,212.61,300.87,59.922,1452835803,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,585919.0,585919.0,5762,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835807,21465.00
01/15/2016 00:30,2,0.000,ALERT,213.74,302.68,59.954,1452835803,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,305757.7,305757.7,12007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835809,21466.00
01/15/2016 00:30,2,0.000,ALERT,213.29,302.68,59.938,1452835803,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,307191.5,307191.5,11979,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835811,21467.00
01/15/2016 00:30,2,0.000,ALERT,212.16,300.27,59.954,1452835803,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,311532.8,311532.8,16619,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835813,21468.00
01/15/2016 00:30,2,0.000,ALERT,212.38,301.17,60.007,1452835803,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,593714.8,593714.8,5807,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835814,21469.00
01/15/2016 00:30,2,0.000,ALERT,212.61,300.57,59.965,1452835803,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,316447.0,316447.0,16614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835816,21470.00
01/15/2016 00:30,2,0.000,ALERT,212.38,300.57,59.965,1452835803,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,314667.7,314667.7,16663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835818,21471.00
01/15/2016 00:30,2,0.000,ALERT,213.06,301.47,59.954,1452835803,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,309633.1,309633.1,16610,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835820,21472.00
01/15/2016 00:30,2,0.000,ALERT,212.16,300.57,59.970,1452835803,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,318979.9,318979.9,16590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835822,21473.00
01/15/2016 00:30,2,0.000,ALERT,212.38,300.57,59.965,1452835803,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,477714.8,477714.8,6082,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835823,21474.00
01/15/2016 00:30,2,0.000,ALERT,213.29,303.88,59.965,1452835803,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,320371.0,320371.0,11975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835825,21475.00
01/15/2016 00:30,2,0.000,ALERT,212.38,300.87,59.959,1452835803,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317118.8,317118.8,16673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835827,21476.00
01/15/2016 00:30,2,0.000,ALERT,212.61,300.27,59.965,1452835803,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,318914.8,318914.8,16622,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835829,21477.00
01/15/2016 00:30,2,0.000,ALERT,212.61,299.97,59.965,1452835803,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,312987.6,312987.6,16689,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835831,21478.00
01/15/2016 00:30,2,0.000,ALERT,212.83,301.77,59.965,1452835803,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,588024.2,588024.2,5838,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835833,21479.00
01/15/2016 00:30,2,0.000,ALERT,213.29,301.47,59.959,1452835803,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,624643.0,624643.0,5823,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835835,21480.00
01/15/2016 00:30,2,0.000,ALERT,213.06,303.88,60.012,1452835803,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,304684.1,304684.1,11940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835837,21481.00
01/15/2016 00:30,2,0.000,ALERT,212.61,302.68,59.970,1452835803,"274151322000095","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,617330.2,617330.2,5851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835839,21482.00
01/15/2016 00:30,2,0.000,ALERT,213.06,303.28,59.981,1452835803,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,304676.2,304676.2,11983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835840,21483.00
01/15/2016 00:30,2,0.000,ALERT,212.38,299.67,59.981,1452835803,"201051344001025","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,317040.9,317040.9,16603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835842,21484.00
01/15/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1452835803,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,314767.4,314767.4,11980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835844,21485.00
01/15/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1452835803,"201051344000853","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,312076.7,312076.7,11941,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835846,21486.00
01/15/2016 00:30,2,0.000,ALERT,212.83,300.27,59.975,1452835803,"201051344000685","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,318333.9,318333.9,16651,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835847,21487.00
01/15/2016 00:30,2,0.000,ALERT,212.61,299.97,59.975,1452835803,"201051344000917","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,316041.8,316041.8,16648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835849,21488.00
01/15/2016 00:30,2,0.000,ALERT,212.83,300.87,59.965,1452835803,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,319264.6,319264.6,16637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835851,21489.00
01/15/2016 00:30,2,0.000,ALERT,212.61,299.97,59.981,1452835803,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,313414.7,313414.7,16631,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835853,21490.00
01/15/2016 00:30,2,0.000,ALERT,212.16,301.17,60.012,1452835803,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,570913.9,570913.9,5736,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835855,21491.00
01/15/2016 00:30,2,0.000,ALERT,213.29,300.57,59.991,1452835803,"274151322000068","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,478002.7,478002.7,6073,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835857,21492.00
01/15/2016 00:30,2,0.000,ALERT,212.16,300.57,60.018,1452835803,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,309881.3,309881.3,16609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835859,21493.00
01/15/2016 00:30,2,0.000,ALERT,212.83,303.88,59.981,1452835803,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,315784.7,315784.7,11992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835860,21494.00
01/15/2016 00:30,2,0.000,ALERT,212.61,300.27,59.949,1452835803,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,316356.4,316356.4,16624,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835862,21495.00
01/15/2016 00:30,2,0.000,ALERT,212.38,301.77,59.944,1452835803,"274151322000054","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,583266.2,583266.2,5738,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835864,21496.00
01/15/2016 00:30,2,0.000,ALERT,213.51,302.98,59.975,1452835803,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,305020.0,305020.0,11977,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835866,21497.00
01/15/2016 00:30,2,0.000,ALERT,212.38,300.57,60.002,1452835803,"201051344001093","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314857.9,314857.9,16625,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835868,21498.00
01/15/2016 00:30,2,0.000,ALERT,213.06,303.28,59.996,1452835803,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,318377.3,318377.3,11909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835869,21499.00
01/15/2016 00:30,2,0.000,ALERT,213.51,302.68,59.933,1452835803,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,312012.0,312012.0,11954,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835871,21500.00
01/15/2016 00:30,2,0.000,ALERT,213.29,303.88,59.975,1452835803,"201051344000569","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,320034.0,320034.0,11867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835873,21501.00
01/15/2016 00:30,2,0.000,ALERT,213.29,303.58,59.933,1452835803,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,314889.8,314889.8,11930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835875,21502.00
01/15/2016 00:30,2,0.000,ALERT,213.29,302.98,59.970,1452835803,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,309925.1,309925.1,12007,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452835877,21503.00
01/15/2016 00:30,2,0.000,ALERT,213.74,303.88,59.986,1452835803,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,313037.7,313037.7,11908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835878,21504.00
01/15/2016 00:30,2,0.000,ALERT,212.38,300.57,59.933,1452835803,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,558386.4,558386.4,5776,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452835880,21505.00
01/15/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1452836704,"201051344000645","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,313287.0,313287.0,11931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836706,21506.00
01/15/2016 00:45,2,0.000,ALERT,211.93,300.57,59.965,1452836704,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,585919.0,585919.0,5764,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836707,21507.00
01/15/2016 00:45,2,0.000,ALERT,213.29,302.07,59.965,1452836704,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,305757.7,305757.7,12009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836709,21508.00
01/15/2016 00:45,2,0.000,ALERT,212.83,302.07,59.981,1452836704,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,307191.5,307191.5,11981,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836711,21509.00
01/15/2016 00:45,2,0.000,ALERT,211.48,299.37,59.965,1452836704,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,311532.8,311532.8,16621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836713,21510.00
01/15/2016 00:45,2,0.000,ALERT,211.70,301.47,59.986,1452836704,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,593714.8,593714.8,5809,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836715,21511.00
01/15/2016 00:45,2,0.000,ALERT,211.70,299.67,59.981,1452836704,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,316447.0,316447.0,16616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836717,21512.00
01/15/2016 00:45,2,0.000,ALERT,211.48,299.67,60.002,1452836704,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,314667.7,314667.7,16665,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836719,21513.00
01/15/2016 00:45,2,0.000,ALERT,212.16,300.27,59.970,1452836704,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,309633.1,309633.1,16612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836720,21514.00
01/15/2016 00:45,2,0.000,ALERT,211.25,299.07,59.970,1452836704,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,318979.9,318979.9,16592,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836722,21515.00
01/15/2016 00:45,2,0.000,ALERT,211.70,300.27,59.970,1452836704,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,477714.8,477714.8,6084,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836724,21516.00
01/15/2016 00:45,2,0.000,ALERT,212.83,303.58,59.970,1452836704,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,320371.0,320371.0,11977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836726,21517.00
01/15/2016 00:45,2,0.000,ALERT,211.48,299.67,60.023,1452836704,"201051344000890","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,317118.8,317118.8,16675,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836728,21518.00
01/15/2016 00:45,2,0.000,ALERT,211.70,299.37,59.981,1452836704,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,318914.8,318914.8,16624,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836729,21519.00
01/15/2016 00:45,2,0.000,ALERT,211.70,298.77,59.959,1452836704,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,312987.6,312987.6,16691,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836731,21520.00
01/15/2016 00:45,2,0.000,ALERT,211.93,300.87,59.975,1452836704,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,588024.2,588024.2,5840,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836733,21521.00
01/15/2016 00:45,2,0.000,ALERT,212.61,300.57,59.970,1452836704,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,624643.0,624643.0,5825,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836735,21522.00
01/15/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1452836704,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,304684.1,304684.1,11942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836737,21523.00
01/15/2016 00:45,2,0.000,ALERT,211.93,301.77,60.002,1452836704,"274151322000095","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,617330.2,617330.2,5853,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836739,21524.00
01/15/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1452836704,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,304676.2,304676.2,11985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836741,21525.00
