ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 00:45,2,0.000,ALERT,211.48,298.77,59.970,1452836704,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,317040.9,317040.9,16605,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836742,21526.00
01/15/2016 00:45,2,0.000,ALERT,212.61,302.68,59.970,1452836704,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,314767.4,314767.4,11982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836744,21527.00
01/15/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1452836704,"201051344000853","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,312076.7,312076.7,11943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836746,21528.00
01/15/2016 00:45,2,0.000,ALERT,212.16,299.67,59.981,1452836704,"201051344000685","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,318333.9,318333.9,16653,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836748,21529.00
01/15/2016 00:45,2,0.000,ALERT,211.93,299.07,59.938,1452836704,"201051344000917","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,316041.8,316041.8,16650,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836749,21530.00
01/15/2016 00:45,2,0.000,ALERT,211.93,299.97,59.981,1452836704,"201051344001145","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,319264.6,319264.6,16639,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836751,21531.00
01/15/2016 00:45,2,0.000,ALERT,211.70,298.47,60.007,1452836704,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,313414.7,313414.7,16633,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836753,21532.00
01/15/2016 00:45,2,0.000,ALERT,211.70,300.57,59.981,1452836704,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,570913.9,570913.9,5738,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836755,21533.00
01/15/2016 00:45,2,0.000,ALERT,212.61,299.97,59.975,1452836704,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,478002.7,478002.7,6075,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836757,21534.00
01/15/2016 00:45,2,0.000,ALERT,211.48,299.37,59.996,1452836704,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,309881.3,309881.3,16611,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836759,21535.00
01/15/2016 00:45,2,0.000,ALERT,212.38,303.28,59.975,1452836704,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,315784.7,315784.7,11994,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836761,21536.00
01/15/2016 00:45,2,0.000,ALERT,211.70,299.07,59.928,1452836704,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,316356.4,316356.4,16626,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836762,21537.00
01/15/2016 00:45,2,0.000,ALERT,211.70,300.87,59.975,1452836704,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,583266.2,583266.2,5740,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836764,21538.00
01/15/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1452836704,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,305020.0,305020.0,11979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836766,21539.00
01/15/2016 00:45,2,0.000,ALERT,211.70,299.37,59.959,1452836704,"201051344001093","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,314857.9,314857.9,16627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836768,21540.00
01/15/2016 00:45,2,0.000,ALERT,212.61,302.68,60.012,1452836704,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,318377.3,318377.3,11911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836770,21541.00
01/15/2016 00:45,2,0.000,ALERT,212.83,302.07,59.965,1452836704,"201051344000648","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,312012.0,312012.0,11956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836771,21542.00
01/15/2016 00:45,2,0.000,ALERT,212.83,303.28,59.965,1452836704,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,320034.0,320034.0,11869,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836773,21543.00
01/15/2016 00:45,2,0.000,ALERT,212.61,302.98,59.959,1452836704,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,314889.8,314889.8,11932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836775,21544.00
01/15/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1452836704,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,309925.1,309925.1,12009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836777,21545.00
01/15/2016 00:45,2,0.000,ALERT,213.29,303.28,59.965,1452836704,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,313037.7,313037.7,11910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452836779,21546.00
01/15/2016 00:45,2,0.000,ALERT,211.93,299.67,59.981,1452836704,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,558386.4,558386.4,5778,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452836781,21547.00
01/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1452837604,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313287.0,313287.0,11933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837606,21548.00
01/15/2016 01:00,2,0.000,ALERT,211.93,300.87,59.986,1452837604,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,585919.0,585919.0,5766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837608,21549.00
01/15/2016 01:00,2,0.000,ALERT,213.74,302.98,60.023,1452837604,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,305757.7,305757.7,12011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837610,21550.00
01/15/2016 01:00,2,0.000,ALERT,213.06,302.98,59.986,1452837604,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,307191.5,307191.5,11983,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837612,21551.00
01/15/2016 01:00,2,0.000,ALERT,211.93,300.57,60.002,1452837604,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,311532.8,311532.8,16623,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837614,21552.00
01/15/2016 01:00,2,0.000,ALERT,211.70,301.17,60.012,1452837604,"274151322000052","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,593714.8,593714.8,5811,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837615,21553.00
01/15/2016 01:00,2,0.000,ALERT,212.16,300.87,59.991,1452837604,"201051344000585","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,316447.0,316447.0,16618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837617,21554.00
01/15/2016 01:00,2,0.000,ALERT,212.16,300.87,59.959,1452837604,"201051344001230","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,314667.7,314667.7,16667,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837619,21555.00
01/15/2016 01:00,2,0.000,ALERT,212.61,301.47,59.996,1452837604,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,309633.1,309633.1,16614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837621,21556.00
01/15/2016 01:00,2,0.000,ALERT,211.93,300.57,59.996,1452837604,"201051344000955","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,318979.9,318979.9,16594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837623,21557.00
01/15/2016 01:00,2,0.000,ALERT,211.93,300.27,59.991,1452837604,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,477714.8,477714.8,6086,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837624,21558.00
01/15/2016 01:00,2,0.000,ALERT,213.06,303.58,59.991,1452837604,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,320371.0,320371.0,11979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837626,21559.00
01/15/2016 01:00,2,0.000,ALERT,212.16,301.17,59.981,1452837604,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,317118.8,317118.8,16677,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837628,21560.00
01/15/2016 01:00,2,0.000,ALERT,212.38,300.57,59.991,1452837604,"201051344000438","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,318914.8,318914.8,16626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837630,21561.00
01/15/2016 01:00,2,0.000,ALERT,212.38,300.27,60.007,1452837604,"201051344000417","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,312987.6,312987.6,16693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837632,21562.00
01/15/2016 01:00,2,0.000,ALERT,211.93,301.17,59.991,1452837604,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,588024.2,588024.2,5842,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837633,21563.00
01/15/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1452837604,"274151322000076","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,624643.0,624643.0,5827,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837635,21564.00
01/15/2016 01:00,2,0.000,ALERT,213.06,303.88,60.028,1452837604,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,304684.1,304684.1,11944,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837637,21565.00
01/15/2016 01:00,2,0.000,ALERT,211.93,301.77,59.996,1452837604,"274151322000095","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,617330.2,617330.2,5855,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837639,21566.00
01/15/2016 01:00,2,0.000,ALERT,212.83,302.98,59.949,1452837604,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,304676.2,304676.2,11987,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837641,21567.00
01/15/2016 01:00,2,0.000,ALERT,212.16,299.97,59.970,1452837604,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,317040.9,317040.9,16607,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837643,21568.00
01/15/2016 01:00,2,0.000,ALERT,212.83,302.98,60.034,1452837604,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,314767.4,314767.4,11984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837645,21569.00
01/15/2016 01:00,2,0.000,ALERT,213.51,302.98,59.996,1452837604,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,312076.7,312076.7,11945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837646,21570.00
01/15/2016 01:00,2,0.000,ALERT,212.61,300.57,59.970,1452837604,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,318333.9,318333.9,16655,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837648,21571.00
01/15/2016 01:00,2,0.000,ALERT,212.38,300.27,59.965,1452837604,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,316041.8,316041.8,16652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837650,21572.00
01/15/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1452837604,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,319264.6,319264.6,16641,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837652,21573.00
01/15/2016 01:00,2,0.000,ALERT,212.16,299.97,59.996,1452837604,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,313414.7,313414.7,16635,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837653,21574.00
01/15/2016 01:00,2,0.000,ALERT,211.48,299.37,59.981,1452837604,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,570913.9,570913.9,5740,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837655,21575.00
01/15/2016 01:00,2,0.000,ALERT,212.38,299.37,59.981,1452837604,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,478002.7,478002.7,6077,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837657,21576.00
01/15/2016 01:00,2,0.000,ALERT,211.70,300.57,59.996,1452837604,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,309881.3,309881.3,16613,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837659,21577.00
01/15/2016 01:00,2,0.000,ALERT,212.61,303.58,59.996,1452837604,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,315784.7,315784.7,11996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837661,21578.00
01/15/2016 01:00,2,0.000,ALERT,212.16,300.27,60.012,1452837604,"201051344001203","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,316356.4,316356.4,16628,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837663,21579.00
01/15/2016 01:00,2,0.000,ALERT,211.70,300.57,59.991,1452837604,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,583266.2,583266.2,5742,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837664,21580.00
01/15/2016 01:00,2,0.000,ALERT,213.06,302.37,60.002,1452837604,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,305020.0,305020.0,11981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837666,21581.00
01/15/2016 01:00,2,0.000,ALERT,212.16,300.27,59.996,1452837604,"201051344001093","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,314857.9,314857.9,16629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452837668,21582.00
01/15/2016 01:00,2,0.000,ALERT,212.61,302.68,60.007,1452837604,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,318377.3,318377.3,11913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837670,21583.00
01/15/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1452837604,"201051344000648","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,312012.0,312012.0,11958,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837672,21584.00
01/15/2016 01:00,2,0.000,ALERT,212.83,303.28,59.996,1452837604,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,320034.0,320034.0,11871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837673,21585.00
01/15/2016 01:00,2,0.000,ALERT,212.61,302.68,60.007,1452837604,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314889.8,314889.8,11934,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837675,21586.00
01/15/2016 01:00,2,0.000,ALERT,212.83,302.68,59.981,1452837604,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,12011,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837677,21587.00
01/15/2016 01:00,2,0.000,ALERT,213.29,303.58,59.996,1452837604,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,313037.7,313037.7,11912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837679,21588.00
01/15/2016 01:00,2,0.000,ALERT,211.93,299.67,59.991,1452837604,"274151322000087","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,558386.4,558386.4,5780,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452837680,21589.00
01/15/2016 01:15,2,0.000,ALERT,213.29,302.68,59.981,1452838503,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,313287.0,313287.0,11935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838505,21590.00
01/15/2016 01:15,2,0.000,ALERT,212.16,299.67,59.970,1452838503,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,585919.0,585919.0,5768,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838507,21591.00
01/15/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1452838503,"201051344000633","219011344069620",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,305757.7,305757.7,12013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838509,21592.00
01/15/2016 01:15,2,0.000,ALERT,212.83,302.68,60.007,1452838503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,307191.5,307191.5,11985,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838511,21593.00
01/15/2016 01:15,2,0.000,ALERT,211.48,300.27,59.981,1452838503,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,311532.8,311532.8,16625,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838513,21594.00
01/15/2016 01:15,2,0.000,ALERT,211.70,301.17,59.933,1452838503,"274151322000052","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,593714.8,593714.8,5813,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838515,21595.00
01/15/2016 01:15,2,0.000,ALERT,211.93,300.57,59.986,1452838503,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,316447.0,316447.0,16620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838516,21596.00
01/15/2016 01:15,2,0.000,ALERT,211.70,300.57,59.986,1452838503,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,314667.7,314667.7,16669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838518,21597.00
01/15/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1452838503,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,309633.1,309633.1,16616,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838520,21598.00
01/15/2016 01:15,2,0.000,ALERT,211.48,300.27,59.970,1452838503,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,318979.9,318979.9,16596,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838522,21599.00
01/15/2016 01:15,2,0.000,ALERT,212.16,299.37,59.975,1452838503,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,477714.8,477714.8,6088,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838524,21600.00
01/15/2016 01:15,2,0.000,ALERT,212.83,303.28,59.965,1452838503,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,320371.0,320371.0,11981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838526,21601.00
01/15/2016 01:15,2,0.000,ALERT,211.70,300.57,59.991,1452838503,"201051344000890","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,317118.8,317118.8,16679,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838528,21602.00
01/15/2016 01:15,2,0.000,ALERT,211.93,300.27,59.970,1452838503,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,318914.8,318914.8,16628,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838530,21603.00
01/15/2016 01:15,2,0.000,ALERT,211.93,299.67,59.996,1452838503,"201051344000417","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,312987.6,312987.6,16695,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838531,21604.00
01/15/2016 01:15,2,0.000,ALERT,212.16,301.17,59.965,1452838503,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,588024.2,588024.2,5844,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838533,21605.00
01/15/2016 01:15,2,0.000,ALERT,212.83,300.57,59.959,1452838503,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,624643.0,624643.0,5829,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838535,21606.00
01/15/2016 01:15,2,0.000,ALERT,212.83,303.58,59.965,1452838503,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,304684.1,304684.1,11946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838537,21607.00
01/15/2016 01:15,2,0.000,ALERT,212.16,301.17,59.959,1452838503,"274151322000095","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,617330.2,617330.2,5857,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838539,21608.00
01/15/2016 01:15,2,0.000,ALERT,212.61,302.68,59.959,1452838503,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,304676.2,304676.2,11989,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838541,21609.00
01/15/2016 01:15,2,0.000,ALERT,211.70,299.37,59.965,1452838503,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,317040.9,317040.9,16609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838542,21610.00
01/15/2016 01:15,2,0.000,ALERT,212.61,302.68,59.954,1452838503,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,314767.4,314767.4,11986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838544,21611.00
01/15/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1452838503,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,312076.7,312076.7,11947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838546,21612.00
01/15/2016 01:15,2,0.000,ALERT,212.16,300.27,59.959,1452838503,"201051344000685","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,318333.9,318333.9,16657,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838548,21613.00
01/15/2016 01:15,2,0.000,ALERT,211.93,299.67,59.975,1452838503,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,316041.8,316041.8,16654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838550,21614.00
01/15/2016 01:15,2,0.000,ALERT,211.93,300.27,59.965,1452838503,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,319264.6,319264.6,16643,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838551,21615.00
01/15/2016 01:15,2,0.000,ALERT,211.70,299.37,59.933,1452838503,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,313414.7,313414.7,16637,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838553,21616.00
01/15/2016 01:15,2,0.000,ALERT,211.70,299.97,59.970,1452838503,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,570913.9,570913.9,5742,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838555,21617.00
01/15/2016 01:15,2,0.000,ALERT,212.83,299.37,59.970,1452838503,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,478002.7,478002.7,6079,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838557,21618.00
01/15/2016 01:15,2,0.000,ALERT,211.48,300.27,59.965,1452838503,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,309881.3,309881.3,16615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838559,21619.00
01/15/2016 01:15,2,0.000,ALERT,212.38,302.98,59.970,1452838503,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,315784.7,315784.7,11998,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838560,21620.00
01/15/2016 01:15,2,0.000,ALERT,211.70,299.97,59.944,1452838503,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,316356.4,316356.4,16630,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838562,21621.00
01/15/2016 01:15,2,0.000,ALERT,211.70,300.27,59.959,1452838503,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,583266.2,583266.2,5744,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452838564,21622.00
01/15/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1452838503,"201051344000867","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,305020.0,305020.0,11983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838566,21623.00
01/15/2016 01:15,2,0.000,ALERT,211.70,299.67,59.981,1452838503,"201051344001093","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,314857.9,314857.9,16631,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838568,21624.00
01/15/2016 01:15,2,0.000,ALERT,212.61,302.68,60.012,1452838503,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,318377.3,318377.3,11915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838569,21625.00
01/15/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1452838503,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,312012.0,312012.0,11960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838571,21626.00
01/15/2016 01:15,2,0.000,ALERT,212.83,303.28,59.970,1452838503,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,320034.0,320034.0,11873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838573,21627.00
01/15/2016 01:15,2,0.000,ALERT,212.61,302.68,59.975,1452838503,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,314889.8,314889.8,11936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838575,21628.00
01/15/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1452838503,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,12013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838577,21629.00
01/15/2016 01:15,2,0.000,ALERT,213.29,303.28,59.970,1452838503,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313037.7,313037.7,11914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838578,21630.00
01/15/2016 01:15,2,0.000,ALERT,212.16,299.97,59.970,1452838503,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,558386.4,558386.4,5782,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452838580,21631.00
01/15/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1452839403,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,313287.0,313287.0,11937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839405,21632.00
01/15/2016 01:30,2,0.000,ALERT,212.61,301.47,59.991,1452839403,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,585919.0,585919.0,5770,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839407,21633.00
01/15/2016 01:30,2,0.000,ALERT,214.19,303.28,60.028,1452839403,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,305757.7,305757.7,12015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839409,21634.00
01/15/2016 01:30,2,0.000,ALERT,213.51,303.58,60.002,1452839403,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,307191.5,307191.5,11987,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839410,21635.00
01/15/2016 01:30,2,0.000,ALERT,212.38,301.47,59.981,1452839403,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,311532.8,311532.8,16627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839412,21636.00
01/15/2016 01:30,2,0.000,ALERT,212.38,301.77,59.986,1452839403,"274151322000052","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,593714.8,593714.8,5815,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839414,21637.00
01/15/2016 01:30,2,0.000,ALERT,212.61,301.47,59.996,1452839403,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,316447.0,316447.0,16622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839416,21638.00
01/15/2016 01:30,2,0.000,ALERT,212.38,301.47,60.007,1452839403,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,314667.7,314667.7,16671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839418,21639.00
01/15/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1452839403,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,309633.1,309633.1,16618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839419,21640.00
01/15/2016 01:30,2,0.000,ALERT,212.16,301.17,60.002,1452839403,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,318979.9,318979.9,16598,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839421,21641.00
01/15/2016 01:30,2,0.000,ALERT,212.38,300.27,59.991,1452839403,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,477714.8,477714.8,6090,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839423,21642.00
01/15/2016 01:30,2,0.000,ALERT,213.51,304.18,59.996,1452839403,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,320371.0,320371.0,11983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839425,21643.00
01/15/2016 01:30,2,0.000,ALERT,212.38,301.77,60.002,1452839403,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,317118.8,317118.8,16681,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839427,21644.00
01/15/2016 01:30,2,0.000,ALERT,212.38,301.17,60.012,1452839403,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,318914.8,318914.8,16630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839428,21645.00
01/15/2016 01:30,2,0.000,ALERT,212.61,300.57,60.028,1452839403,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,312987.6,312987.6,16697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839430,21646.00
01/15/2016 01:30,2,0.000,ALERT,212.61,301.77,60.002,1452839403,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,588024.2,588024.2,5846,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839432,21647.00
01/15/2016 01:30,2,0.000,ALERT,213.51,302.07,59.996,1452839403,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,624643.0,624643.0,5831,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839434,21648.00
01/15/2016 01:30,2,0.000,ALERT,213.29,304.18,60.007,1452839403,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,304684.1,304684.1,11948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839436,21649.00
01/15/2016 01:30,2,0.000,ALERT,212.61,302.68,59.996,1452839403,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,617330.2,617330.2,5859,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839438,21650.00
01/15/2016 01:30,2,0.000,ALERT,212.83,302.98,60.007,1452839403,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,304676.2,304676.2,11991,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839440,21651.00
01/15/2016 01:30,2,0.000,ALERT,212.16,300.57,59.991,1452839403,"201051344001025","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,317040.9,317040.9,16611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839441,21652.00
01/15/2016 01:30,2,0.000,ALERT,213.06,303.58,59.991,1452839403,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,314767.4,314767.4,11988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839443,21653.00
01/15/2016 01:30,2,0.000,ALERT,213.74,303.28,60.039,1452839403,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312076.7,312076.7,11949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839445,21654.00
01/15/2016 01:30,2,0.000,ALERT,212.83,301.17,59.996,1452839403,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,318333.9,318333.9,16659,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839447,21655.00
01/15/2016 01:30,2,0.000,ALERT,212.61,300.87,59.996,1452839403,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,316041.8,316041.8,16656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839448,21656.00
01/15/2016 01:30,2,0.000,ALERT,212.61,301.47,60.028,1452839403,"201051344001145","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,319264.6,319264.6,16645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839450,21657.00
01/15/2016 01:30,2,0.000,ALERT,212.38,300.57,59.981,1452839403,"201051344000651","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,313414.7,313414.7,16639,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839452,21658.00
01/15/2016 01:30,2,0.000,ALERT,212.16,301.17,59.970,1452839403,"274151322000088","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,570913.9,570913.9,5744,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839454,21659.00
01/15/2016 01:30,2,0.000,ALERT,213.06,300.57,59.975,1452839403,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,478002.7,478002.7,6081,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839456,21660.00
01/15/2016 01:30,2,0.000,ALERT,212.16,301.17,59.991,1452839403,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,309881.3,309881.3,16617,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839457,21661.00
01/15/2016 01:30,2,0.000,ALERT,212.83,303.58,59.996,1452839403,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,315784.7,315784.7,12000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839459,21662.00
01/15/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1452839403,"201051344001203","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,316356.4,316356.4,16632,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839461,21663.00
01/15/2016 01:30,2,0.000,ALERT,212.38,302.07,60.034,1452839403,"274151322000054","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,583266.2,583266.2,5746,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839463,21664.00
01/15/2016 01:30,2,0.000,ALERT,213.51,302.68,59.965,1452839403,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,305020.0,305020.0,11985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839465,21665.00
01/15/2016 01:30,2,0.000,ALERT,212.38,300.87,59.986,1452839403,"201051344001093","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,314857.9,314857.9,16633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839466,21666.00
01/15/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1452839403,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,318377.3,318377.3,11917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839468,21667.00
01/15/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1452839403,"201051344000648","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,312012.0,312012.0,11962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839470,21668.00
01/15/2016 01:30,2,0.000,ALERT,213.29,303.88,60.002,1452839403,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,320034.0,320034.0,11875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839472,21669.00
01/15/2016 01:30,2,0.000,ALERT,213.29,303.58,60.034,1452839403,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314889.8,314889.8,11938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452839474,21670.00
