ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 01:30,2,0.000,ALERT,213.51,303.28,59.954,1452839403,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,309925.1,309925.1,12015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839476,21671.00
01/15/2016 01:30,2,0.000,ALERT,213.96,304.48,59.996,1452839403,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,313037.7,313037.7,11916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839477,21672.00
01/15/2016 01:30,2,0.000,ALERT,212.16,299.97,60.023,1452839403,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,558386.4,558386.4,5784,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452839479,21673.00
01/15/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1452840303,"201051344000645","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,313287.0,313287.0,11939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840306,21674.00
01/15/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1452840303,"274151322000085","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,585919.0,585919.0,5772,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840308,21675.00
01/15/2016 01:45,2,0.000,ALERT,213.74,302.98,59.986,1452840303,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,305757.7,305757.7,12017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840309,21676.00
01/15/2016 01:45,2,0.000,ALERT,213.06,302.98,59.991,1452840303,"201051344000469","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,307191.5,307191.5,11989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840311,21677.00
01/15/2016 01:45,2,0.000,ALERT,211.93,300.57,59.981,1452840303,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,311532.8,311532.8,16629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840313,21678.00
01/15/2016 01:45,2,0.000,ALERT,211.93,300.87,59.970,1452840303,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,593714.8,593714.8,5817,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840315,21679.00
01/15/2016 01:45,2,0.000,ALERT,212.16,300.57,59.981,1452840303,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,316447.0,316447.0,16624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840317,21680.00
01/15/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1452840303,"201051344001230","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,314667.7,314667.7,16673,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840319,21681.00
01/15/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1452840303,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,309633.1,309633.1,16620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840320,21682.00
01/15/2016 01:45,2,0.000,ALERT,211.48,299.97,59.981,1452840303,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,318979.9,318979.9,16600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840322,21683.00
01/15/2016 01:45,2,0.000,ALERT,212.38,300.27,59.970,1452840303,"274151322000094","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,477714.8,477714.8,6092,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840324,21684.00
01/15/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1452840303,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,320371.0,320371.0,11985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840326,21685.00
01/15/2016 01:45,2,0.000,ALERT,211.70,300.57,59.981,1452840303,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,317118.8,317118.8,16683,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840328,21686.00
01/15/2016 01:45,2,0.000,ALERT,212.16,300.27,59.970,1452840303,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,318914.8,318914.8,16632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840330,21687.00
01/15/2016 01:45,2,0.000,ALERT,212.16,299.67,59.975,1452840303,"201051344000417","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,312987.6,312987.6,16699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840331,21688.00
01/15/2016 01:45,2,0.000,ALERT,212.38,301.17,59.970,1452840303,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,588024.2,588024.2,5848,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840333,21689.00
01/15/2016 01:45,2,0.000,ALERT,213.06,301.17,60.018,1452840303,"274151322000076","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,624643.0,624643.0,5833,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840335,21690.00
01/15/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1452840303,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,304684.1,304684.1,11950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840337,21691.00
01/15/2016 01:45,2,0.000,ALERT,212.38,302.37,59.970,1452840303,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,617330.2,617330.2,5861,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840339,21692.00
01/15/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1452840303,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,304676.2,304676.2,11993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840341,21693.00
01/15/2016 01:45,2,0.000,ALERT,211.93,299.67,59.938,1452840303,"201051344001025","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,317040.9,317040.9,16613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840343,21694.00
01/15/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1452840303,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,314767.4,314767.4,11990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840344,21695.00
01/15/2016 01:45,2,0.000,ALERT,213.74,302.98,59.970,1452840303,"201051344000853","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,312076.7,312076.7,11951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840346,21696.00
01/15/2016 01:45,2,0.000,ALERT,212.38,299.97,59.954,1452840303,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,318333.9,318333.9,16661,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840348,21697.00
01/15/2016 01:45,2,0.000,ALERT,212.16,299.67,60.002,1452840303,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,316041.8,316041.8,16658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840350,21698.00
01/15/2016 01:45,2,0.000,ALERT,212.38,300.57,59.965,1452840303,"201051344001145","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,319264.6,319264.6,16647,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840352,21699.00
01/15/2016 01:45,2,0.000,ALERT,211.93,299.37,59.965,1452840303,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,313414.7,313414.7,16641,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840354,21700.00
01/15/2016 01:45,2,0.000,ALERT,211.93,300.27,59.986,1452840303,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,570913.9,570913.9,5746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840355,21701.00
01/15/2016 01:45,2,0.000,ALERT,212.83,299.97,59.965,1452840303,"274151322000068","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,478002.7,478002.7,6083,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840357,21702.00
01/15/2016 01:45,2,0.000,ALERT,211.70,299.97,59.970,1452840303,"201051344001135","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,309881.3,309881.3,16619,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840359,21703.00
01/15/2016 01:45,2,0.000,ALERT,212.61,303.28,59.970,1452840303,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,315784.7,315784.7,12002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840361,21704.00
01/15/2016 01:45,2,0.000,ALERT,211.93,299.67,59.975,1452840303,"201051344001203","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,316356.4,316356.4,16634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840363,21705.00
01/15/2016 01:45,2,0.000,ALERT,212.16,300.87,59.986,1452840303,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,583266.2,583266.2,5748,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840364,21706.00
01/15/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1452840303,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,305020.0,305020.0,11987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840366,21707.00
01/15/2016 01:45,2,0.000,ALERT,211.93,299.97,59.975,1452840303,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,314857.9,314857.9,16635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840368,21708.00
01/15/2016 01:45,2,0.000,ALERT,212.83,302.98,59.928,1452840303,"201051344000900","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,318377.3,318377.3,11919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840370,21709.00
01/15/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1452840303,"201051344000648","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,312012.0,312012.0,11964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840372,21710.00
01/15/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1452840303,"201051344000569","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,320034.0,320034.0,11877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840373,21711.00
01/15/2016 01:45,2,0.000,ALERT,212.83,302.98,59.986,1452840303,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,314889.8,314889.8,11940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840375,21712.00
01/15/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1452840303,"201051344001158","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,309925.1,309925.1,12017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840377,21713.00
01/15/2016 01:45,2,0.000,ALERT,213.51,303.88,60.012,1452840303,"201051344000576","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,313037.7,313037.7,11918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452840379,21714.00
01/15/2016 01:45,2,0.000,ALERT,212.16,299.97,60.018,1452840303,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,558386.4,558386.4,5786,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452840381,21715.00
01/15/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1452841203,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,313287.0,313287.0,11941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841205,21716.00
01/15/2016 02:00,2,0.000,ALERT,212.16,299.67,60.028,1452841203,"274151322000085","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,585919.0,585919.0,5774,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841207,21717.00
01/15/2016 02:00,2,0.000,ALERT,213.51,302.68,59.996,1452841203,"201051344000633","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,305757.7,305757.7,12019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841208,21718.00
01/15/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1452841203,"201051344000469","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,307191.5,307191.5,11991,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841210,21719.00
01/15/2016 02:00,2,0.000,ALERT,211.70,300.57,60.034,1452841203,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,311532.8,311532.8,16631,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841212,21720.00
01/15/2016 02:00,2,0.000,ALERT,211.70,300.57,59.991,1452841203,"274151322000052","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,593714.8,593714.8,5819,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841214,21721.00
01/15/2016 02:00,2,0.000,ALERT,212.16,300.87,59.996,1452841203,"201051344000585","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,316447.0,316447.0,16626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841216,21722.00
01/15/2016 02:00,2,0.000,ALERT,211.93,300.87,60.002,1452841203,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,314667.7,314667.7,16675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841217,21723.00
01/15/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1452841203,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,309633.1,309633.1,16622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841219,21724.00
01/15/2016 02:00,2,0.000,ALERT,211.48,300.27,59.986,1452841203,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,318979.9,318979.9,16602,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841221,21725.00
01/15/2016 02:00,2,0.000,ALERT,211.70,299.67,59.986,1452841203,"274151322000094","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,477714.8,477714.8,6094,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841223,21726.00
01/15/2016 02:00,2,0.000,ALERT,212.83,303.28,59.986,1452841203,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,320371.0,320371.0,11987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841225,21727.00
01/15/2016 02:00,2,0.000,ALERT,211.70,300.87,59.991,1452841203,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,317118.8,317118.8,16685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841227,21728.00
01/15/2016 02:00,2,0.000,ALERT,211.93,300.57,60.034,1452841203,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,318914.8,318914.8,16634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841228,21729.00
01/15/2016 02:00,2,0.000,ALERT,212.16,299.97,59.996,1452841203,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,312987.6,312987.6,16701,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841230,21730.00
01/15/2016 02:00,2,0.000,ALERT,211.93,300.57,59.996,1452841203,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,588024.2,588024.2,5850,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841232,21731.00
01/15/2016 02:00,2,0.000,ALERT,212.38,300.27,59.996,1452841203,"274151322000076","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,624643.0,624643.0,5835,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841234,21732.00
01/15/2016 02:00,2,0.000,ALERT,212.83,303.28,60.034,1452841203,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,304684.1,304684.1,11952,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841236,21733.00
01/15/2016 02:00,2,0.000,ALERT,211.93,301.17,59.986,1452841203,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,617330.2,617330.2,5863,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841237,21734.00
01/15/2016 02:00,2,0.000,ALERT,212.61,302.68,59.986,1452841203,"201051344000988","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,304676.2,304676.2,11995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841239,21735.00
01/15/2016 02:00,2,0.000,ALERT,211.93,299.97,59.991,1452841203,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,317040.9,317040.9,16615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841241,21736.00
01/15/2016 02:00,2,0.000,ALERT,212.61,302.68,59.986,1452841203,"201051344000458","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,314767.4,314767.4,11992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841243,21737.00
01/15/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1452841203,"201051344000853","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,312076.7,312076.7,11953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841245,21738.00
01/15/2016 02:00,2,0.000,ALERT,212.38,300.57,59.975,1452841203,"201051344000685","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,318333.9,318333.9,16663,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841246,21739.00
01/15/2016 02:00,2,0.000,ALERT,212.16,300.27,59.991,1452841203,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,316041.8,316041.8,16660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841248,21740.00
01/15/2016 02:00,2,0.000,ALERT,211.93,300.27,59.981,1452841203,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,319264.6,319264.6,16649,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841250,21741.00
01/15/2016 02:00,2,0.000,ALERT,212.16,299.67,59.981,1452841203,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,313414.7,313414.7,16643,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841252,21742.00
01/15/2016 02:00,2,0.000,ALERT,211.70,300.57,59.981,1452841203,"274151322000088","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,570913.9,570913.9,5748,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841254,21743.00
01/15/2016 02:00,2,0.000,ALERT,212.83,299.67,59.944,1452841203,"274151322000068","219011344069620",0.00,-1.00,0,298.47,301.47,0.0,0.0,0.000,478002.7,478002.7,6085,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841255,21744.00
01/15/2016 02:00,2,0.000,ALERT,211.70,300.57,59.986,1452841203,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,309881.3,309881.3,16621,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841257,21745.00
01/15/2016 02:00,2,0.000,ALERT,212.38,303.28,59.981,1452841203,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,315784.7,315784.7,12004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841259,21746.00
01/15/2016 02:00,2,0.000,ALERT,211.93,299.97,59.986,1452841203,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,316356.4,316356.4,16636,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841261,21747.00
01/15/2016 02:00,2,0.000,ALERT,211.70,300.27,59.970,1452841203,"274151322000054","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,583266.2,583266.2,5750,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841263,21748.00
01/15/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1452841203,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,305020.0,305020.0,11989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841265,21749.00
01/15/2016 02:00,2,0.000,ALERT,211.70,299.97,59.975,1452841203,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,314857.9,314857.9,16637,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841266,21750.00
01/15/2016 02:00,2,0.000,ALERT,212.61,302.68,59.949,1452841203,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,318377.3,318377.3,11921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841268,21751.00
01/15/2016 02:00,2,0.000,ALERT,212.83,302.07,59.959,1452841203,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,312012.0,312012.0,11966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841270,21752.00
01/15/2016 02:00,2,0.000,ALERT,212.83,303.28,59.991,1452841203,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,320034.0,320034.0,11879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841272,21753.00
01/15/2016 02:00,2,0.000,ALERT,212.61,302.98,59.991,1452841203,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,314889.8,314889.8,11942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841274,21754.00
01/15/2016 02:00,2,0.000,ALERT,212.83,302.68,59.949,1452841203,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,309925.1,309925.1,12019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452841275,21755.00
01/15/2016 02:00,2,0.000,ALERT,213.29,303.28,59.959,1452841203,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,313037.7,313037.7,11920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841277,21756.00
01/15/2016 02:00,2,0.000,ALERT,212.16,299.07,59.959,1452841203,"274151322000087","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,558386.4,558386.4,5788,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452841279,21757.00
01/15/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1452842103,"201051344000645","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,313287.0,313287.0,11943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842105,21758.00
01/15/2016 02:15,2,0.000,ALERT,211.93,299.67,59.933,1452842103,"274151322000085","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,585919.0,585919.0,5776,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842107,21759.00
01/15/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1452842103,"201051344000633","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,305757.7,305757.7,12021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842109,21760.00
01/15/2016 02:15,2,0.000,ALERT,212.61,302.68,59.986,1452842103,"201051344000469","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,307191.5,307191.5,11993,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842111,21761.00
01/15/2016 02:15,2,0.000,ALERT,211.25,299.37,60.034,1452842103,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,311532.8,311532.8,16633,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842113,21762.00
01/15/2016 02:15,2,0.000,ALERT,211.48,300.87,60.002,1452842103,"274151322000052","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,593714.8,593714.8,5821,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842115,21763.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.97,60.002,1452842103,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,316447.0,316447.0,16628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842117,21764.00
01/15/2016 02:15,2,0.000,ALERT,211.48,299.97,59.991,1452842103,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314667.7,314667.7,16677,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842118,21765.00
01/15/2016 02:15,2,0.000,ALERT,211.93,300.57,59.991,1452842103,"201051344000582","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,309633.1,309633.1,16624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842120,21766.00
01/15/2016 02:15,2,0.000,ALERT,211.03,299.37,59.938,1452842103,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,318979.9,318979.9,16604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842122,21767.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.07,59.996,1452842103,"274151322000094","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,477714.8,477714.8,6096,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842124,21768.00
01/15/2016 02:15,2,0.000,ALERT,212.61,303.28,59.991,1452842103,"201051344000579","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,320371.0,320371.0,11989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842126,21769.00
01/15/2016 02:15,2,0.000,ALERT,211.25,299.67,59.991,1452842103,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,317118.8,317118.8,16687,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842128,21770.00
01/15/2016 02:15,2,0.000,ALERT,211.48,299.37,59.981,1452842103,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,318914.8,318914.8,16636,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842130,21771.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.07,59.986,1452842103,"201051344000417","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,312987.6,312987.6,16703,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842131,21772.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.97,59.986,1452842103,"274151322000083","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,588024.2,588024.2,5852,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842133,21773.00
01/15/2016 02:15,2,0.000,ALERT,212.16,299.67,59.981,1452842103,"274151322000076","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,624643.0,624643.0,5837,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842135,21774.00
01/15/2016 02:15,2,0.000,ALERT,212.38,303.28,59.986,1452842103,"201051344000868","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,304684.1,304684.1,11954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842137,21775.00
01/15/2016 02:15,2,0.000,ALERT,211.93,300.87,59.981,1452842103,"274151322000095","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,617330.2,617330.2,5865,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842139,21776.00
01/15/2016 02:15,2,0.000,ALERT,212.16,302.37,59.975,1452842103,"201051344000988","219011344069620",0.00,-2.00,0,298.47,305.98,0.0,0.0,0.000,304676.2,304676.2,11997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842141,21777.00
01/15/2016 02:15,2,0.000,ALERT,211.25,298.77,59.991,1452842103,"201051344001025","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,317040.9,317040.9,16617,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842143,21778.00
01/15/2016 02:15,2,0.000,ALERT,212.38,302.68,59.991,1452842103,"201051344000458","219011344069620",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,314767.4,314767.4,11994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842145,21779.00
01/15/2016 02:15,2,0.000,ALERT,213.06,302.37,59.981,1452842103,"201051344000853","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,312076.7,312076.7,11955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842146,21780.00
01/15/2016 02:15,2,0.000,ALERT,211.93,299.67,59.991,1452842103,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,318333.9,318333.9,16665,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842148,21781.00
01/15/2016 02:15,2,0.000,ALERT,211.93,299.37,59.970,1452842103,"201051344000917","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,316041.8,316041.8,16662,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842150,21782.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.97,59.975,1452842103,"201051344001145","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,319264.6,319264.6,16651,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842152,21783.00
01/15/2016 02:15,2,0.000,ALERT,211.48,298.77,59.933,1452842103,"201051344000651","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,313414.7,313414.7,16645,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842153,21784.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.37,59.975,1452842103,"274151322000088","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,570913.9,570913.9,5750,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842155,21785.00
01/15/2016 02:15,2,0.000,ALERT,212.61,299.07,59.975,1452842103,"274151322000068","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,478002.7,478002.7,6087,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842157,21786.00
01/15/2016 02:15,2,0.000,ALERT,211.25,299.67,59.970,1452842103,"201051344001135","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,309881.3,309881.3,16623,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842159,21787.00
01/15/2016 02:15,2,0.000,ALERT,212.16,303.28,59.986,1452842103,"201051344000594","219011344069620",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,315784.7,315784.7,12006,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842161,21788.00
01/15/2016 02:15,2,0.000,ALERT,211.48,299.37,59.970,1452842103,"201051344001203","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,316356.4,316356.4,16638,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842162,21789.00
01/15/2016 02:15,2,0.000,ALERT,211.70,300.57,59.981,1452842103,"274151322000054","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,583266.2,583266.2,5752,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842164,21790.00
01/15/2016 02:15,2,0.000,ALERT,212.83,302.37,59.928,1452842103,"201051344000867","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,305020.0,305020.0,11991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842166,21791.00
01/15/2016 02:15,2,0.000,ALERT,211.48,299.67,59.970,1452842103,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,314857.9,314857.9,16639,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842168,21792.00
01/15/2016 02:15,2,0.000,ALERT,212.38,302.37,59.928,1452842103,"201051344000900","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,318377.3,318377.3,11923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842170,21793.00
01/15/2016 02:15,2,0.000,ALERT,212.61,301.77,60.007,1452842103,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,312012.0,312012.0,11968,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452842171,21794.00
01/15/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1452842103,"201051344000569","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,320034.0,320034.0,11881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842173,21795.00
01/15/2016 02:15,2,0.000,ALERT,212.38,302.68,59.933,1452842103,"201051344000983","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,314889.8,314889.8,11944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842175,21796.00
01/15/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1452842103,"201051344001158","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,309925.1,309925.1,12021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842177,21797.00
01/15/2016 02:15,2,0.000,ALERT,213.06,303.28,59.975,1452842103,"201051344000576","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,313037.7,313037.7,11922,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842179,21798.00
01/15/2016 02:15,2,0.000,ALERT,211.70,299.67,59.975,1452842103,"274151322000087","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,558386.4,558386.4,5790,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452842181,21799.00
01/15/2016 02:30,2,0.000,ALERT,212.61,301.77,59.975,1452843004,"201051344000645","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,313287.0,313287.0,11945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843006,21800.00
01/15/2016 02:30,2,0.000,ALERT,211.70,299.37,59.959,1452843004,"274151322000085","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,585919.0,585919.0,5778,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843008,21801.00
01/15/2016 02:30,2,0.000,ALERT,212.83,301.77,59.981,1452843004,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,305757.7,305757.7,12023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843010,21802.00
01/15/2016 02:30,2,0.000,ALERT,212.16,301.77,59.970,1452843004,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,307191.5,307191.5,11995,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843012,21803.00
01/15/2016 02:30,2,0.000,ALERT,211.25,299.67,59.970,1452843004,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,311532.8,311532.8,16635,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843013,21804.00
01/15/2016 02:30,2,0.000,ALERT,211.48,300.27,59.986,1452843004,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,593714.8,593714.8,5823,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843015,21805.00
01/15/2016 02:30,2,0.000,ALERT,211.70,300.27,59.981,1452843004,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,316447.0,316447.0,16630,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843017,21806.00
01/15/2016 02:30,2,0.000,ALERT,211.48,300.27,60.023,1452843004,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,314667.7,314667.7,16679,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843019,21807.00
01/15/2016 02:30,2,0.000,ALERT,211.93,300.87,59.975,1452843004,"201051344000582","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,309633.1,309633.1,16626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843021,21808.00
01/15/2016 02:30,2,0.000,ALERT,211.03,299.67,59.928,1452843004,"201051344000955","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,318979.9,318979.9,16606,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843023,21809.00
01/15/2016 02:30,2,0.000,ALERT,211.25,299.07,59.970,1452843004,"274151322000094","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,477714.8,477714.8,6098,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843024,21810.00
01/15/2016 02:30,2,0.000,ALERT,212.16,302.37,59.981,1452843004,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,320371.0,320371.0,11991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843026,21811.00
01/15/2016 02:30,2,0.000,ALERT,211.03,299.97,59.970,1452843004,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,317118.8,317118.8,16689,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843028,21812.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.67,59.970,1452843004,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,318914.8,318914.8,16638,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843030,21813.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.37,60.002,1452843004,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,312987.6,312987.6,16705,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843031,21814.00
01/15/2016 02:30,2,0.000,ALERT,211.70,299.67,60.002,1452843004,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,588024.2,588024.2,5854,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843033,21815.00
01/15/2016 02:30,2,0.000,ALERT,212.38,299.37,60.007,1452843004,"274151322000076","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,624643.0,624643.0,5839,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843035,21816.00
