ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 02:30,2,0.000,ALERT,212.16,302.68,59.975,1452843004,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,304684.1,304684.1,11956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843037,21817.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.97,59.970,1452843004,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,617330.2,617330.2,5867,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843039,21818.00
01/15/2016 02:30,2,0.000,ALERT,211.93,301.77,59.975,1452843004,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,304676.2,304676.2,11999,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843041,21819.00
01/15/2016 02:30,2,0.000,ALERT,211.25,299.07,59.970,1452843004,"201051344001025","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,317040.9,317040.9,16619,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843043,21820.00
01/15/2016 02:30,2,0.000,ALERT,212.16,302.07,59.970,1452843004,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,314767.4,314767.4,11996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843045,21821.00
01/15/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1452843004,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,312076.7,312076.7,11957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843046,21822.00
01/15/2016 02:30,2,0.000,ALERT,211.70,299.67,59.975,1452843004,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,318333.9,318333.9,16667,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843048,21823.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.97,59.975,1452843004,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,319264.6,319264.6,16653,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843051,21824.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.37,59.965,1452843004,"201051344000651","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,313414.7,313414.7,16647,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843053,21825.00
01/15/2016 02:30,2,0.000,ALERT,211.25,299.07,59.970,1452843004,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,570913.9,570913.9,5752,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843055,21826.00
01/15/2016 02:30,2,0.000,ALERT,212.38,298.77,59.970,1452843004,"274151322000068","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,6089,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843057,21827.00
01/15/2016 02:30,2,0.000,ALERT,211.25,299.97,59.975,1452843004,"201051344001135","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,309881.3,309881.3,16625,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843058,21828.00
01/15/2016 02:30,2,0.000,ALERT,211.93,302.68,59.970,1452843004,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,315784.7,315784.7,12008,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843060,21829.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.37,59.954,1452843004,"201051344001203","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,316356.4,316356.4,16640,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843062,21830.00
01/15/2016 02:30,2,0.000,ALERT,211.25,299.37,59.959,1452843004,"274151322000054","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,583266.2,583266.2,5754,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843064,21831.00
01/15/2016 02:30,2,0.000,ALERT,212.61,301.47,59.975,1452843004,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,11993,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843066,21832.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.97,59.970,1452843004,"201051344001093","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,314857.9,314857.9,16641,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843067,21833.00
01/15/2016 02:30,2,0.000,ALERT,211.93,301.77,59.975,1452843004,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,318377.3,318377.3,11925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843069,21834.00
01/15/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1452843004,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,312012.0,312012.0,11970,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843071,21835.00
01/15/2016 02:30,2,0.000,ALERT,212.38,302.68,59.981,1452843004,"201051344000569","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,320034.0,320034.0,11883,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843073,21836.00
01/15/2016 02:30,2,0.000,ALERT,212.38,302.37,59.959,1452843004,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,314889.8,314889.8,11946,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843075,21837.00
01/15/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1452843004,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,12023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843077,21838.00
01/15/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1452843004,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313037.7,313037.7,11924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843078,21839.00
01/15/2016 02:30,2,0.000,ALERT,211.48,298.17,59.975,1452843004,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,558386.4,558386.4,5792,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843080,21840.00
01/15/2016 02:30,2,0.000,ALERT,211.48,299.07,59.981,1452843004,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,316041.8,316041.8,16664,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843082,21841.00
01/15/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1452843903,"201051344000645","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,313287.0,313287.0,11947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843905,21842.00
01/15/2016 02:45,2,0.000,ALERT,211.48,299.67,59.949,1452843903,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,585919.0,585919.0,5780,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843907,21843.00
01/15/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1452843903,"201051344000633","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,305757.7,305757.7,12025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843908,21844.00
01/15/2016 02:45,2,0.000,ALERT,212.16,302.07,59.959,1452843903,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,307191.5,307191.5,11997,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843910,21845.00
01/15/2016 02:45,2,0.000,ALERT,211.25,299.97,59.959,1452843903,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,311532.8,311532.8,16637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843913,21846.00
01/15/2016 02:45,2,0.000,ALERT,211.25,300.57,59.975,1452843903,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,593714.8,593714.8,5825,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843914,21847.00
01/15/2016 02:45,2,0.000,ALERT,211.48,300.27,60.018,1452843903,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,316447.0,316447.0,16632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843916,21848.00
01/15/2016 02:45,2,0.000,ALERT,211.48,300.57,59.991,1452843903,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,314667.7,314667.7,16681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843918,21849.00
01/15/2016 02:45,2,0.000,ALERT,211.93,301.17,59.996,1452843903,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309633.1,309633.1,16628,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843920,21850.00
01/15/2016 02:45,2,0.000,ALERT,210.80,299.67,59.991,1452843903,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,318979.9,318979.9,16608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843922,21851.00
01/15/2016 02:45,2,0.000,ALERT,211.25,299.37,60.023,1452843903,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,477714.8,477714.8,6100,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843923,21852.00
01/15/2016 02:45,2,0.000,ALERT,212.16,302.37,60.034,1452843903,"201051344000579","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,320371.0,320371.0,11993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843925,21853.00
01/15/2016 02:45,2,0.000,ALERT,211.25,300.27,59.991,1452843903,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317118.8,317118.8,16691,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843927,21854.00
01/15/2016 02:45,2,0.000,ALERT,211.48,299.67,59.991,1452843903,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,318914.8,318914.8,16640,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843929,21855.00
01/15/2016 02:45,2,0.000,ALERT,211.70,299.67,59.996,1452843903,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,312987.6,312987.6,16707,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843930,21856.00
01/15/2016 02:45,2,0.000,ALERT,211.48,300.87,59.981,1452843903,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5856,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843932,21857.00
01/15/2016 02:45,2,0.000,ALERT,212.16,300.57,59.991,1452843903,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,624643.0,624643.0,5841,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843934,21858.00
01/15/2016 02:45,2,0.000,ALERT,212.38,302.98,59.986,1452843903,"201051344000868","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,304684.1,304684.1,11958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843936,21859.00
01/15/2016 02:45,2,0.000,ALERT,211.48,301.47,59.996,1452843903,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5869,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843938,21860.00
01/15/2016 02:45,2,0.000,ALERT,211.93,301.77,59.991,1452843903,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,304676.2,304676.2,12001,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452843940,21861.00
01/15/2016 02:45,2,0.000,ALERT,211.48,299.67,60.028,1452843903,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,317040.9,317040.9,16621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843941,21862.00
01/15/2016 02:45,2,0.000,ALERT,212.16,302.37,60.002,1452843903,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,314767.4,314767.4,11998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843943,21863.00
01/15/2016 02:45,2,0.000,ALERT,212.83,302.07,59.991,1452843903,"201051344000853","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,312076.7,312076.7,11959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843945,21864.00
01/15/2016 02:45,2,0.000,ALERT,211.93,300.27,60.007,1452843903,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,318333.9,318333.9,16669,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843947,21865.00
01/15/2016 02:45,2,0.000,ALERT,211.70,299.67,59.996,1452843903,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,316041.8,316041.8,16666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843949,21866.00
01/15/2016 02:45,2,0.000,ALERT,211.93,300.57,59.996,1452843903,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,319264.6,319264.6,16655,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843951,21867.00
01/15/2016 02:45,2,0.000,ALERT,211.48,299.67,59.959,1452843903,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,313414.7,313414.7,16649,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843952,21868.00
01/15/2016 02:45,2,0.000,ALERT,211.03,299.67,60.018,1452843903,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,570913.9,570913.9,5754,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843954,21869.00
01/15/2016 02:45,2,0.000,ALERT,212.16,299.37,59.991,1452843903,"274151322000068","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,6091,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843956,21870.00
01/15/2016 02:45,2,0.000,ALERT,211.03,300.27,59.991,1452843903,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,309881.3,309881.3,16627,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843958,21871.00
01/15/2016 02:45,2,0.000,ALERT,211.93,302.68,59.996,1452843903,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,315784.7,315784.7,12010,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843959,21872.00
01/15/2016 02:45,2,0.000,ALERT,211.25,299.37,59.996,1452843903,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,316356.4,316356.4,16642,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843961,21873.00
01/15/2016 02:45,2,0.000,ALERT,211.25,300.57,59.986,1452843903,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,583266.2,583266.2,5756,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843963,21874.00
01/15/2016 02:45,2,0.000,ALERT,212.61,301.77,59.949,1452843903,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,305020.0,305020.0,11995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843965,21875.00
01/15/2016 02:45,2,0.000,ALERT,211.25,299.67,59.991,1452843903,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,314857.9,314857.9,16643,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843967,21876.00
01/15/2016 02:45,2,0.000,ALERT,211.93,302.07,59.959,1452843903,"201051344000900","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,318377.3,318377.3,11927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843968,21877.00
01/15/2016 02:45,2,0.000,ALERT,212.38,301.47,59.996,1452843903,"201051344000648","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,312012.0,312012.0,11972,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843970,21878.00
01/15/2016 02:45,2,0.000,ALERT,212.16,302.37,59.986,1452843903,"201051344000569","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,320034.0,320034.0,11885,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843972,21879.00
01/15/2016 02:45,2,0.000,ALERT,212.16,302.07,59.970,1452843903,"201051344000983","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,314889.8,314889.8,11948,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843974,21880.00
01/15/2016 02:45,2,0.000,ALERT,212.16,302.07,59.991,1452843903,"201051344001158","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,12025,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843976,21881.00
01/15/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1452843903,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313037.7,313037.7,11926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843978,21882.00
01/15/2016 02:45,2,0.000,ALERT,211.70,298.77,59.981,1452843903,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,558386.4,558386.4,5794,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452843980,21883.00
01/15/2016 03:00,2,0.000,ALERT,212.83,302.37,59.996,1452844803,"201051344000645","219011344069620",0.00,-1.50,0,288.55,303.88,0.0,0.0,0.000,313287.0,313287.0,11949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844805,21884.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.37,59.991,1452844803,"274151322000085","219011344069620",0.00,-1.00,0,286.14,301.47,0.0,0.0,0.000,585919.0,585919.0,5782,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844807,21885.00
01/15/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1452844803,"201051344000633","219011344069620",0.00,-2.50,0,287.35,303.58,0.0,0.0,0.000,305757.7,305757.7,12027,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844809,21886.00
01/15/2016 03:00,2,0.000,ALERT,212.38,302.37,59.996,1452844803,"201051344000469","219011344069620",0.00,-2.50,0,287.95,303.58,0.0,0.0,0.000,307191.5,307191.5,11999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844810,21887.00
01/15/2016 03:00,2,0.000,ALERT,211.48,299.67,59.991,1452844803,"201051344000646","219011344069620",0.00,-2.00,0,285.54,301.47,0.0,0.0,0.000,311532.8,311532.8,16639,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844812,21888.00
01/15/2016 03:00,2,0.000,ALERT,211.25,299.97,59.949,1452844803,"274151322000052","219011344069620",0.00,-2.00,0,286.14,302.07,0.0,0.0,0.000,593714.8,593714.8,5827,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844814,21889.00
01/15/2016 03:00,2,0.000,ALERT,211.70,300.27,59.965,1452844803,"201051344000585","219011344069620",0.00,-1.50,0,285.24,301.77,0.0,0.0,0.000,316447.0,316447.0,16634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844816,21890.00
01/15/2016 03:00,2,0.000,ALERT,211.48,300.27,59.981,1452844803,"201051344001230","219011344069620",0.00,-2.00,0,286.14,302.07,0.0,0.0,0.000,314667.7,314667.7,16683,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844818,21891.00
01/15/2016 03:00,2,0.000,ALERT,212.16,300.57,59.991,1452844803,"201051344000582","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,309633.1,309633.1,16630,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844820,21892.00
01/15/2016 03:00,2,0.000,ALERT,211.25,299.67,59.991,1452844803,"201051344000955","219011344069620",0.00,-2.00,0,285.54,301.17,0.0,0.0,0.000,318979.9,318979.9,16610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844821,21893.00
01/15/2016 03:00,2,0.000,ALERT,211.48,298.77,59.991,1452844803,"274151322000094","219011344069620",0.00,-2.50,0,285.84,301.17,0.0,0.0,0.000,477714.8,477714.8,6102,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844823,21894.00
01/15/2016 03:00,2,0.000,ALERT,212.16,302.98,59.991,1452844803,"201051344000579","219011344069620",0.00,-2.00,0,289.15,304.78,0.0,0.0,0.000,320371.0,320371.0,11995,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844825,21895.00
01/15/2016 03:00,2,0.000,ALERT,211.48,300.27,59.986,1452844803,"201051344000890","219011344069620",0.00,-1.50,0,286.74,302.68,0.0,0.0,0.000,317118.8,317118.8,16693,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844827,21896.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.67,59.996,1452844803,"201051344000438","219011344069620",0.00,-2.50,0,285.84,301.77,0.0,0.0,0.000,318914.8,318914.8,16642,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844828,21897.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.07,59.991,1452844803,"201051344000417","219011344069620",0.00,-2.00,0,285.24,301.17,0.0,0.0,0.000,312987.6,312987.6,16709,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844830,21898.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.97,60.012,1452844803,"274151322000083","219011344069620",0.00,-1.50,0,286.74,302.07,0.0,0.0,0.000,588024.2,588024.2,5858,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844832,21899.00
01/15/2016 03:00,2,0.000,ALERT,211.93,299.67,59.986,1452844803,"274151322000076","219011344069620",0.00,-1.50,0,286.14,302.07,0.0,0.0,0.000,624643.0,624643.0,5843,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844834,21900.00
01/15/2016 03:00,2,0.000,ALERT,212.38,302.68,60.039,1452844803,"201051344000868","219011344069620",0.00,-1.50,0,289.15,304.78,0.0,0.0,0.000,304684.1,304684.1,11960,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844836,21901.00
01/15/2016 03:00,2,0.000,ALERT,211.48,300.57,59.944,1452844803,"274151322000095","219011344069620",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,617330.2,617330.2,5871,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844838,21902.00
01/15/2016 03:00,2,0.000,ALERT,212.16,302.07,60.002,1452844803,"201051344000988","219011344069620",0.00,-1.50,0,286.44,303.58,0.0,0.0,0.000,304676.2,304676.2,12003,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844840,21903.00
01/15/2016 03:00,2,0.000,ALERT,211.25,299.07,59.996,1452844803,"201051344001025","219011344069620",0.00,-2.50,0,285.54,302.37,0.0,0.0,0.000,317040.9,317040.9,16623,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844841,21904.00
01/15/2016 03:00,2,0.000,ALERT,212.16,302.07,59.991,1452844803,"201051344000458","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,314767.4,314767.4,12000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844843,21905.00
01/15/2016 03:00,2,0.000,ALERT,213.06,302.07,59.986,1452844803,"201051344000853","219011344069620",0.00,-2.00,0,288.55,303.88,0.0,0.0,0.000,312076.7,312076.7,11961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844845,21906.00
01/15/2016 03:00,2,0.000,ALERT,211.93,299.97,59.981,1452844803,"201051344000685","219011344069620",0.00,-2.00,0,285.84,301.77,0.0,0.0,0.000,318333.9,318333.9,16671,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844847,21907.00
01/15/2016 03:00,2,0.000,ALERT,211.93,299.37,59.986,1452844803,"201051344000917","219011344069620",0.00,-0.50,0,284.34,301.17,0.0,0.0,0.000,316041.8,316041.8,16668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844849,21908.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.97,59.975,1452844803,"201051344001145","219011344069620",0.00,-2.00,0,286.44,302.37,0.0,0.0,0.000,319264.6,319264.6,16657,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844850,21909.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.37,59.981,1452844803,"201051344000651","219011344069620",0.00,-3.00,0,285.24,301.47,0.0,0.0,0.000,313414.7,313414.7,16651,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844852,21910.00
01/15/2016 03:00,2,0.000,ALERT,211.25,299.37,59.970,1452844803,"274151322000088","219011344069620",0.00,-0.50,0,286.14,301.17,0.0,0.0,0.000,570913.9,570913.9,5756,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844854,21911.00
01/15/2016 03:00,2,0.000,ALERT,212.38,299.07,59.986,1452844803,"274151322000068","219011344069620",0.00,-1.00,0,285.54,300.57,0.0,0.0,0.000,478002.7,478002.7,6093,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844856,21912.00
01/15/2016 03:00,2,0.000,ALERT,211.25,299.97,59.981,1452844803,"201051344001135","219011344069620",0.00,-2.00,0,286.14,302.07,0.0,0.0,0.000,309881.3,309881.3,16629,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844858,21913.00
01/15/2016 03:00,2,0.000,ALERT,211.93,302.68,59.975,1452844803,"201051344000594","219011344069620",0.00,-2.00,0,288.55,304.18,0.0,0.0,0.000,315784.7,315784.7,12012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844860,21914.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.67,59.970,1452844803,"201051344001203","219011344069620",0.00,-2.50,0,285.84,302.98,0.0,0.0,0.000,316356.4,316356.4,16644,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844861,21915.00
01/15/2016 03:00,2,0.000,ALERT,211.48,299.67,59.975,1452844803,"274151322000054","219011344069620",0.00,-0.50,0,286.44,301.77,0.0,0.0,0.000,583266.2,583266.2,5758,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844863,21916.00
01/15/2016 03:00,2,0.000,ALERT,212.83,302.07,59.938,1452844803,"201051344000867","219011344069620",0.00,-1.00,0,287.65,304.18,0.0,0.0,0.000,305020.0,305020.0,11997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844865,21917.00
01/15/2016 03:00,2,0.000,ALERT,211.48,299.67,59.975,1452844803,"201051344001093","219011344069620",0.00,-0.50,0,285.54,301.17,0.0,0.0,0.000,314857.9,314857.9,16645,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844867,21918.00
01/15/2016 03:00,2,0.000,ALERT,212.38,302.37,59.965,1452844803,"201051344000900","219011344069620",0.00,-2.00,0,288.25,303.58,0.0,0.0,0.000,318377.3,318377.3,11929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844869,21919.00
01/15/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1452844803,"201051344000648","219011344069620",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,312012.0,312012.0,11974,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844871,21920.00
01/15/2016 03:00,2,0.000,ALERT,212.38,302.68,59.965,1452844803,"201051344000569","219011344069620",0.00,-2.00,0,289.15,304.78,0.0,0.0,0.000,320034.0,320034.0,11887,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844873,21921.00
01/15/2016 03:00,2,0.000,ALERT,212.38,302.68,59.965,1452844803,"201051344000983","219011344069620",0.00,-1.50,0,288.55,304.18,0.0,0.0,0.000,314889.8,314889.8,11950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844875,21922.00
01/15/2016 03:00,2,0.000,ALERT,212.61,302.07,59.959,1452844803,"201051344001158","219011344069620",0.00,-2.50,0,288.25,303.88,0.0,0.0,0.000,309925.1,309925.1,12027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844876,21923.00
01/15/2016 03:00,2,0.000,ALERT,212.83,302.98,59.912,1452844803,"201051344000576","219011344069620",0.00,-2.00,0,289.15,304.48,0.0,0.0,0.000,313037.7,313037.7,11928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452844878,21924.00
01/15/2016 03:00,2,0.000,ALERT,211.70,299.37,59.949,1452844803,"274151322000087","219011344069620",0.00,-0.50,0,285.24,300.57,0.0,0.0,0.000,558386.4,558386.4,5796,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452844880,21925.00
01/15/2016 03:15,2,0.000,ALERT,213.06,302.98,60.028,1452845703,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313287.0,313287.0,11951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845705,21926.00
01/15/2016 03:15,2,0.000,ALERT,211.93,300.57,59.981,1452845703,"274151322000085","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,585919.0,585919.0,5784,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845707,21927.00
01/15/2016 03:15,2,0.000,ALERT,213.06,302.68,59.986,1452845703,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,305757.7,305757.7,12029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845709,21928.00
01/15/2016 03:15,2,0.000,ALERT,212.38,302.37,59.986,1452845703,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,307191.5,307191.5,12001,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845711,21929.00
01/15/2016 03:15,2,0.000,ALERT,211.25,299.67,59.975,1452845703,"201051344000646","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,311532.8,311532.8,16641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845713,21930.00
01/15/2016 03:15,2,0.000,ALERT,211.48,301.17,59.975,1452845703,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,593714.8,593714.8,5829,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845715,21931.00
01/15/2016 03:15,2,0.000,ALERT,211.48,299.67,59.981,1452845703,"201051344000585","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,316447.0,316447.0,16636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845716,21932.00
01/15/2016 03:15,2,0.000,ALERT,211.48,299.97,59.965,1452845703,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,314667.7,314667.7,16685,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845718,21933.00
01/15/2016 03:15,2,0.000,ALERT,212.16,301.17,59.975,1452845703,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,309633.1,309633.1,16632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845720,21934.00
01/15/2016 03:15,2,0.000,ALERT,211.25,299.97,59.975,1452845703,"201051344000955","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,318979.9,318979.9,16612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845722,21935.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.67,59.981,1452845703,"274151322000094","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,6104,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845724,21936.00
01/15/2016 03:15,2,0.000,ALERT,212.61,303.58,59.981,1452845703,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,320371.0,320371.0,11997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845725,21937.00
01/15/2016 03:15,2,0.000,ALERT,211.48,300.27,59.981,1452845703,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317118.8,317118.8,16695,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845727,21938.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.67,59.981,1452845703,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,318914.8,318914.8,16644,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845729,21939.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.37,59.975,1452845703,"201051344000417","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,312987.6,312987.6,16711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845731,21940.00
01/15/2016 03:15,2,0.000,ALERT,211.93,301.17,59.975,1452845703,"274151322000083","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5860,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845733,21941.00
01/15/2016 03:15,2,0.000,ALERT,212.38,300.27,60.002,1452845703,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,624643.0,624643.0,5845,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845735,21942.00
01/15/2016 03:15,2,0.000,ALERT,212.38,303.28,59.981,1452845703,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,304684.1,304684.1,11962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845737,21943.00
01/15/2016 03:15,2,0.000,ALERT,211.70,301.77,59.959,1452845703,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5873,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845738,21944.00
01/15/2016 03:15,2,0.000,ALERT,212.16,302.68,59.981,1452845703,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,304676.2,304676.2,12005,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845740,21945.00
01/15/2016 03:15,2,0.000,ALERT,211.25,299.07,59.970,1452845703,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,317040.9,317040.9,16625,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845742,21946.00
01/15/2016 03:15,2,0.000,ALERT,212.16,302.68,59.996,1452845703,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,314767.4,314767.4,12002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845744,21947.00
01/15/2016 03:15,2,0.000,ALERT,213.06,302.07,59.981,1452845703,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,312076.7,312076.7,11963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845746,21948.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.67,59.981,1452845703,"201051344000685","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,318333.9,318333.9,16673,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845747,21949.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.07,59.981,1452845703,"201051344000917","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,316041.8,316041.8,16670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845749,21950.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.97,59.981,1452845703,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,319264.6,319264.6,16659,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845751,21951.00
01/15/2016 03:15,2,0.000,ALERT,211.48,299.07,59.986,1452845703,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,313414.7,313414.7,16653,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845753,21952.00
01/15/2016 03:15,2,0.000,ALERT,211.25,299.97,60.007,1452845703,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,570913.9,570913.9,5758,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845755,21953.00
01/15/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1452845703,"274151322000068","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,6095,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845756,21954.00
01/15/2016 03:15,2,0.000,ALERT,211.03,299.67,59.933,1452845703,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,309881.3,309881.3,16631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845758,21955.00
01/15/2016 03:15,2,0.000,ALERT,212.16,302.98,60.007,1452845703,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,315784.7,315784.7,12014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845760,21956.00
01/15/2016 03:15,2,0.000,ALERT,211.48,299.37,59.996,1452845703,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,316356.4,316356.4,16646,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845762,21957.00
01/15/2016 03:15,2,0.000,ALERT,211.48,299.97,59.959,1452845703,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,583266.2,583266.2,5760,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845764,21958.00
01/15/2016 03:15,2,0.000,ALERT,212.83,302.37,60.007,1452845703,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845766,21959.00
01/15/2016 03:15,2,0.000,ALERT,211.48,299.97,59.965,1452845703,"201051344001093","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,314857.9,314857.9,16647,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845768,21960.00
01/15/2016 03:15,2,0.000,ALERT,212.16,302.37,59.944,1452845703,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,318377.3,318377.3,11931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845769,21961.00
01/15/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1452845703,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,312012.0,312012.0,11976,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845771,21962.00
