ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 03:15,2,0.000,ALERT,212.61,302.98,59.938,1452845703,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,320034.0,320034.0,11889,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845773,21963.00
01/15/2016 03:15,2,0.000,ALERT,212.16,302.68,59.975,1452845703,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,314889.8,314889.8,11952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845775,21964.00
01/15/2016 03:15,2,0.000,ALERT,212.38,302.37,59.981,1452845703,"201051344001158","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,12029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845777,21965.00
01/15/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1452845703,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313037.7,313037.7,11930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452845778,21966.00
01/15/2016 03:15,2,0.000,ALERT,211.70,299.67,59.975,1452845703,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,558386.4,558386.4,5798,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452845780,21967.00
01/15/2016 03:30,2,0.000,ALERT,212.61,302.37,59.981,1452846603,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313287.0,313287.0,11953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846605,21968.00
01/15/2016 03:30,2,0.000,ALERT,211.70,299.97,59.975,1452846603,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,585919.0,585919.0,5786,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846607,21969.00
01/15/2016 03:30,2,0.000,ALERT,212.83,302.37,60.012,1452846603,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,305757.7,305757.7,12031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846608,21970.00
01/15/2016 03:30,2,0.000,ALERT,212.38,302.37,59.981,1452846603,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,307191.5,307191.5,12003,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846610,21971.00
01/15/2016 03:30,2,0.000,ALERT,211.25,299.97,59.965,1452846603,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,311532.8,311532.8,16643,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846612,21972.00
01/15/2016 03:30,2,0.000,ALERT,211.25,300.27,59.949,1452846603,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,593714.8,593714.8,5831,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846614,21973.00
01/15/2016 03:30,2,0.000,ALERT,211.70,300.27,59.975,1452846603,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,316447.0,316447.0,16638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846616,21974.00
01/15/2016 03:30,2,0.000,ALERT,211.48,300.27,59.959,1452846603,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,314667.7,314667.7,16687,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846617,21975.00
01/15/2016 03:30,2,0.000,ALERT,212.16,300.87,59.975,1452846603,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309633.1,309633.1,16634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846619,21976.00
01/15/2016 03:30,2,0.000,ALERT,211.25,299.97,59.970,1452846603,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,318979.9,318979.9,16614,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846621,21977.00
01/15/2016 03:30,2,0.000,ALERT,211.25,299.37,59.975,1452846603,"274151322000094","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,6106,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846623,21978.00
01/15/2016 03:30,2,0.000,ALERT,212.16,302.98,59.975,1452846603,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,320371.0,320371.0,11999,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846624,21979.00
01/15/2016 03:30,2,0.000,ALERT,211.25,300.27,59.986,1452846603,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,317118.8,317118.8,16697,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846626,21980.00
01/15/2016 03:30,2,0.000,ALERT,211.48,299.67,59.981,1452846603,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,318914.8,318914.8,16646,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846628,21981.00
01/15/2016 03:30,2,0.000,ALERT,211.70,299.67,59.986,1452846603,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,312987.6,312987.6,16713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846630,21982.00
01/15/2016 03:30,2,0.000,ALERT,211.25,300.27,59.975,1452846603,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,588024.2,588024.2,5862,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846632,21983.00
01/15/2016 03:30,2,0.000,ALERT,211.93,299.97,59.981,1452846603,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,624643.0,624643.0,5847,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846633,21984.00
01/15/2016 03:30,2,0.000,ALERT,212.16,302.98,59.975,1452846603,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,304684.1,304684.1,11964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846635,21985.00
01/15/2016 03:30,2,0.000,ALERT,211.25,301.47,59.928,1452846603,"274151322000095","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,617330.2,617330.2,5875,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846637,21986.00
01/15/2016 03:30,2,0.000,ALERT,211.93,302.37,60.012,1452846603,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,304676.2,304676.2,12007,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846639,21987.00
01/15/2016 03:30,2,0.000,ALERT,211.25,299.07,59.975,1452846603,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,317040.9,317040.9,16627,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846641,21988.00
01/15/2016 03:30,2,0.000,ALERT,212.16,302.68,59.928,1452846603,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,314767.4,314767.4,12004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846643,21989.00
01/15/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1452846603,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,312076.7,312076.7,11965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846645,21990.00
01/15/2016 03:30,2,0.000,ALERT,211.93,299.97,59.981,1452846603,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,318333.9,318333.9,16675,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846646,21991.00
01/15/2016 03:30,2,0.000,ALERT,211.70,299.37,59.986,1452846603,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,316041.8,316041.8,16672,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846648,21992.00
01/15/2016 03:30,2,0.000,ALERT,211.70,300.27,59.965,1452846603,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,319264.6,319264.6,16661,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846650,21993.00
01/15/2016 03:30,2,0.000,ALERT,211.48,299.37,59.954,1452846603,"201051344000651","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,313414.7,313414.7,16655,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846652,21994.00
01/15/2016 03:30,2,0.000,ALERT,211.03,299.67,59.986,1452846603,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,570913.9,570913.9,5760,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846653,21995.00
01/15/2016 03:30,2,0.000,ALERT,211.93,299.37,59.975,1452846603,"274151322000068","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,478002.7,478002.7,6097,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846655,21996.00
01/15/2016 03:30,2,0.000,ALERT,211.03,299.97,59.996,1452846603,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,309881.3,309881.3,16633,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846657,21997.00
01/15/2016 03:30,2,0.000,ALERT,211.93,302.98,59.986,1452846603,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,315784.7,315784.7,12016,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846659,21998.00
01/15/2016 03:30,2,0.000,ALERT,211.48,299.67,59.986,1452846603,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,316356.4,316356.4,16648,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846661,21999.00
01/15/2016 03:30,2,0.000,ALERT,211.03,300.57,59.981,1452846603,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,583266.2,583266.2,5762,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846662,22000.00
01/15/2016 03:30,2,0.000,ALERT,212.61,302.37,60.012,1452846603,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,305020.0,305020.0,12001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846664,22001.00
01/15/2016 03:30,2,0.000,ALERT,211.48,299.67,59.991,1452846603,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,314857.9,314857.9,16649,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846666,22002.00
01/15/2016 03:30,2,0.000,ALERT,212.16,302.68,59.986,1452846603,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,318377.3,318377.3,11933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846668,22003.00
01/15/2016 03:30,2,0.000,ALERT,212.61,302.07,59.991,1452846603,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,312012.0,312012.0,11978,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846670,22004.00
01/15/2016 03:30,2,0.000,ALERT,212.38,303.28,59.975,1452846603,"201051344000569","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,320034.0,320034.0,11891,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846671,22005.00
01/15/2016 03:30,2,0.000,ALERT,212.38,302.68,59.991,1452846603,"201051344000983","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,314889.8,314889.8,11954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846673,22006.00
01/15/2016 03:30,2,0.000,ALERT,212.38,302.37,59.986,1452846603,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,12031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452846675,22007.00
01/15/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1452846603,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,313037.7,313037.7,11932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846677,22008.00
01/15/2016 03:30,2,0.000,ALERT,211.48,299.97,59.991,1452846603,"274151322000087","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,558386.4,558386.4,5800,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452846679,22009.00
01/15/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1452847503,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313287.0,313287.0,11955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847505,22010.00
01/15/2016 03:45,2,0.000,ALERT,211.70,299.97,59.965,1452847503,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,585919.0,585919.0,5788,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847507,22011.00
01/15/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1452847503,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,305757.7,305757.7,12033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847509,22012.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.07,59.970,1452847503,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,307191.5,307191.5,12005,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847511,22013.00
01/15/2016 03:45,2,0.000,ALERT,211.25,299.97,59.981,1452847503,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,311532.8,311532.8,16645,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847513,22014.00
01/15/2016 03:45,2,0.000,ALERT,211.25,299.67,59.970,1452847503,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,593714.8,593714.8,5833,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847515,22015.00
01/15/2016 03:45,2,0.000,ALERT,211.70,300.27,59.986,1452847503,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,316447.0,316447.0,16640,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847516,22016.00
01/15/2016 03:45,2,0.000,ALERT,211.48,300.27,59.944,1452847503,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,314667.7,314667.7,16689,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847518,22017.00
01/15/2016 03:45,2,0.000,ALERT,211.93,300.87,59.970,1452847503,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,309633.1,309633.1,16636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847520,22018.00
01/15/2016 03:45,2,0.000,ALERT,211.03,299.97,59.933,1452847503,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,318979.9,318979.9,16616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847522,22019.00
01/15/2016 03:45,2,0.000,ALERT,211.48,299.37,59.949,1452847503,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,6108,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847524,22020.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.98,59.928,1452847503,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,320371.0,320371.0,12001,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847525,22021.00
01/15/2016 03:45,2,0.000,ALERT,211.25,300.27,59.959,1452847503,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,317118.8,317118.8,16699,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847528,22022.00
01/15/2016 03:45,2,0.000,ALERT,211.70,299.97,59.965,1452847503,"201051344000438","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,318914.8,318914.8,16648,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847530,22023.00
01/15/2016 03:45,2,0.000,ALERT,211.70,299.37,59.959,1452847503,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,312987.6,312987.6,16715,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847531,22024.00
01/15/2016 03:45,2,0.000,ALERT,211.70,301.17,59.944,1452847503,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,588024.2,588024.2,5864,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847533,22025.00
01/15/2016 03:45,2,0.000,ALERT,212.16,300.27,60.007,1452847503,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5849,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847536,22026.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.98,59.970,1452847503,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,304684.1,304684.1,11966,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847537,22027.00
01/15/2016 03:45,2,0.000,ALERT,211.48,301.17,59.965,1452847503,"274151322000095","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,617330.2,617330.2,5877,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847539,22028.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.07,59.975,1452847503,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,304676.2,304676.2,12009,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847541,22029.00
01/15/2016 03:45,2,0.000,ALERT,211.48,299.07,59.975,1452847503,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,317040.9,317040.9,16629,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847543,22030.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.68,59.975,1452847503,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,314767.4,314767.4,12006,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847545,22031.00
01/15/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1452847503,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,312076.7,312076.7,11967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847546,22032.00
01/15/2016 03:45,2,0.000,ALERT,211.93,299.97,59.970,1452847503,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,318333.9,318333.9,16677,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847548,22033.00
01/15/2016 03:45,2,0.000,ALERT,211.70,299.37,60.002,1452847503,"201051344000917","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,316041.8,316041.8,16674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847550,22034.00
01/15/2016 03:45,2,0.000,ALERT,211.70,300.27,59.981,1452847503,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,319264.6,319264.6,16663,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847552,22035.00
01/15/2016 03:45,2,0.000,ALERT,211.70,299.37,59.970,1452847503,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,313414.7,313414.7,16657,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847554,22036.00
01/15/2016 03:45,2,0.000,ALERT,210.57,299.37,59.981,1452847503,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,570913.9,570913.9,5762,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847555,22037.00
01/15/2016 03:45,2,0.000,ALERT,212.16,299.37,59.975,1452847503,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,478002.7,478002.7,6099,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847557,22038.00
01/15/2016 03:45,2,0.000,ALERT,211.25,299.67,59.986,1452847503,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,309881.3,309881.3,16635,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847559,22039.00
01/15/2016 03:45,2,0.000,ALERT,211.93,302.98,59.954,1452847503,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,315784.7,315784.7,12018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847561,22040.00
01/15/2016 03:45,2,0.000,ALERT,211.48,299.37,59.981,1452847503,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,316356.4,316356.4,16650,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847563,22041.00
01/15/2016 03:45,2,0.000,ALERT,211.25,300.87,59.975,1452847503,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,583266.2,583266.2,5764,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847564,22042.00
01/15/2016 03:45,2,0.000,ALERT,212.61,301.77,60.028,1452847503,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,12003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847566,22043.00
01/15/2016 03:45,2,0.000,ALERT,211.48,299.97,59.954,1452847503,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,314857.9,314857.9,16651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847568,22044.00
01/15/2016 03:45,2,0.000,ALERT,211.93,302.37,59.975,1452847503,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,318377.3,318377.3,11935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847570,22045.00
01/15/2016 03:45,2,0.000,ALERT,212.38,301.47,59.981,1452847503,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,312012.0,312012.0,11980,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847572,22046.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.68,59.986,1452847503,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,320034.0,320034.0,11893,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847573,22047.00
01/15/2016 03:45,2,0.000,ALERT,212.16,302.37,59.981,1452847503,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,314889.8,314889.8,11956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847575,22048.00
01/15/2016 03:45,2,0.000,ALERT,212.38,302.68,59.981,1452847503,"201051344001158","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,12033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847577,22049.00
01/15/2016 03:45,2,0.000,ALERT,212.83,302.98,59.970,1452847503,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313037.7,313037.7,11934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452847579,22050.00
01/15/2016 03:45,2,0.000,ALERT,211.48,299.37,59.975,1452847503,"274151322000087","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,558386.4,558386.4,5802,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452847581,22051.00
01/15/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1452848403,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313287.0,313287.0,11957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848405,22052.00
01/15/2016 04:00,2,0.000,ALERT,211.93,299.97,59.981,1452848403,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,585919.0,585919.0,5790,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848407,22053.00
01/15/2016 04:00,2,0.000,ALERT,213.06,302.68,59.975,1452848403,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,305757.7,305757.7,12035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848409,22054.00
01/15/2016 04:00,2,0.000,ALERT,212.61,302.68,60.002,1452848403,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,307191.5,307191.5,12007,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848411,22055.00
01/15/2016 04:00,2,0.000,ALERT,211.48,299.97,59.991,1452848403,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,311532.8,311532.8,16647,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848413,22056.00
01/15/2016 04:00,2,0.000,ALERT,211.48,300.87,59.970,1452848403,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,593714.8,593714.8,5835,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848415,22057.00
01/15/2016 04:00,2,0.000,ALERT,211.70,300.27,59.986,1452848403,"201051344000585","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,316447.0,316447.0,16642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848417,22058.00
01/15/2016 04:00,2,0.000,ALERT,211.48,299.97,59.981,1452848403,"201051344001230","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,314667.7,314667.7,16691,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848418,22059.00
01/15/2016 04:00,2,0.000,ALERT,212.16,300.87,59.975,1452848403,"201051344000582","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,309633.1,309633.1,16638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848420,22060.00
01/15/2016 04:00,2,0.000,ALERT,211.25,299.67,59.975,1452848403,"201051344000955","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,318979.9,318979.9,16618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848422,22061.00
01/15/2016 04:00,2,0.000,ALERT,211.48,299.37,59.954,1452848403,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,6110,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848424,22062.00
01/15/2016 04:00,2,0.000,ALERT,212.38,302.98,59.944,1452848403,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,320371.0,320371.0,12003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848426,22063.00
01/15/2016 04:00,2,0.000,ALERT,211.48,300.27,59.996,1452848403,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,317118.8,317118.8,16701,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848428,22064.00
01/15/2016 04:00,2,0.000,ALERT,211.70,299.67,59.970,1452848403,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,318914.8,318914.8,16650,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848429,22065.00
01/15/2016 04:00,2,0.000,ALERT,211.70,299.07,59.959,1452848403,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,312987.6,312987.6,16717,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848431,22066.00
01/15/2016 04:00,2,0.000,ALERT,211.70,301.17,59.959,1452848403,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,588024.2,588024.2,5866,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848433,22067.00
01/15/2016 04:00,2,0.000,ALERT,212.38,300.87,59.954,1452848403,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,624643.0,624643.0,5851,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848435,22068.00
01/15/2016 04:00,2,0.000,ALERT,212.38,302.98,59.965,1452848403,"201051344000868","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,304684.1,304684.1,11968,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848437,22069.00
01/15/2016 04:00,2,0.000,ALERT,211.48,301.17,59.986,1452848403,"274151322000095","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,617330.2,617330.2,5879,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848439,22070.00
01/15/2016 04:00,2,0.000,ALERT,211.93,302.07,59.938,1452848403,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,304676.2,304676.2,12011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848440,22071.00
01/15/2016 04:00,2,0.000,ALERT,211.25,299.07,59.970,1452848403,"201051344001025","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,317040.9,317040.9,16631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848442,22072.00
01/15/2016 04:00,2,0.000,ALERT,212.38,302.68,59.965,1452848403,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,314767.4,314767.4,12008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848444,22073.00
01/15/2016 04:00,2,0.000,ALERT,212.83,302.07,60.023,1452848403,"201051344000853","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,312076.7,312076.7,11969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848446,22074.00
01/15/2016 04:00,2,0.000,ALERT,211.93,299.97,59.970,1452848403,"201051344000685","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,318333.9,318333.9,16679,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848448,22075.00
01/15/2016 04:00,2,0.000,ALERT,211.93,299.37,59.970,1452848403,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,316041.8,316041.8,16676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848449,22076.00
01/15/2016 04:00,2,0.000,ALERT,211.93,300.27,59.970,1452848403,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,319264.6,319264.6,16665,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848451,22077.00
01/15/2016 04:00,2,0.000,ALERT,211.70,299.37,59.970,1452848403,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,313414.7,313414.7,16659,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848453,22078.00
01/15/2016 04:00,2,0.000,ALERT,211.25,300.27,60.007,1452848403,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,570913.9,570913.9,5764,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848455,22079.00
01/15/2016 04:00,2,0.000,ALERT,212.16,299.37,59.996,1452848403,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,478002.7,478002.7,6101,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848457,22080.00
01/15/2016 04:00,2,0.000,ALERT,211.03,299.67,59.949,1452848403,"201051344001135","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,309881.3,309881.3,16637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848459,22081.00
01/15/2016 04:00,2,0.000,ALERT,211.93,302.68,59.970,1452848403,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,315784.7,315784.7,12020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848460,22082.00
01/15/2016 04:00,2,0.000,ALERT,211.48,299.37,59.975,1452848403,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,316356.4,316356.4,16652,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848462,22083.00
01/15/2016 04:00,2,0.000,ALERT,211.25,299.97,59.954,1452848403,"274151322000054","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,583266.2,583266.2,5766,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848464,22084.00
01/15/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1452848403,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,12005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848466,22085.00
01/15/2016 04:00,2,0.000,ALERT,211.25,299.37,59.981,1452848403,"201051344001093","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,314857.9,314857.9,16653,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848468,22086.00
01/15/2016 04:00,2,0.000,ALERT,212.16,302.37,59.944,1452848403,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,318377.3,318377.3,11937,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848469,22087.00
01/15/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1452848403,"201051344000648","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,312012.0,312012.0,11982,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848471,22088.00
01/15/2016 04:00,2,0.000,ALERT,212.16,302.68,59.981,1452848403,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,320034.0,320034.0,11895,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848473,22089.00
01/15/2016 04:00,2,0.000,ALERT,212.16,302.68,59.981,1452848403,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314889.8,314889.8,11958,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452848475,22090.00
01/15/2016 04:00,2,0.000,ALERT,212.61,302.68,59.959,1452848403,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,309925.1,309925.1,12035,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848477,22091.00
01/15/2016 04:00,2,0.000,ALERT,212.83,302.98,59.981,1452848403,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313037.7,313037.7,11936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848479,22092.00
01/15/2016 04:00,2,0.000,ALERT,211.48,299.37,59.981,1452848403,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,558386.4,558386.4,5804,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452848480,22093.00
01/15/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1452849303,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313287.0,313287.0,11959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849305,22094.00
01/15/2016 04:15,2,0.000,ALERT,211.25,299.37,59.944,1452849303,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,585919.0,585919.0,5792,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849307,22095.00
01/15/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1452849303,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,305757.7,305757.7,12037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849309,22096.00
01/15/2016 04:15,2,0.000,ALERT,211.93,301.77,59.954,1452849303,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,307191.5,307191.5,12009,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849311,22097.00
01/15/2016 04:15,2,0.000,ALERT,211.03,299.67,59.970,1452849303,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,311532.8,311532.8,16649,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849312,22098.00
01/15/2016 04:15,2,0.000,ALERT,211.03,300.57,59.954,1452849303,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,593714.8,593714.8,5837,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849314,22099.00
01/15/2016 04:15,2,0.000,ALERT,211.48,299.97,59.965,1452849303,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,316447.0,316447.0,16644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849316,22100.00
01/15/2016 04:15,2,0.000,ALERT,211.25,299.67,59.959,1452849303,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,314667.7,314667.7,16693,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849318,22101.00
01/15/2016 04:15,2,0.000,ALERT,211.70,300.57,59.975,1452849303,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309633.1,309633.1,16640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849320,22102.00
01/15/2016 04:15,2,0.000,ALERT,210.80,299.37,59.970,1452849303,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,318979.9,318979.9,16620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849321,22103.00
01/15/2016 04:15,2,0.000,ALERT,211.25,299.37,59.965,1452849303,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,6112,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849323,22104.00
01/15/2016 04:15,2,0.000,ALERT,211.93,302.37,59.981,1452849303,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,320371.0,320371.0,12005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849325,22105.00
01/15/2016 04:15,2,0.000,ALERT,211.03,299.97,59.959,1452849303,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,317118.8,317118.8,16703,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849327,22106.00
01/15/2016 04:15,2,0.000,ALERT,211.03,298.77,59.965,1452849303,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,318914.8,318914.8,16652,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849329,22107.00
01/15/2016 04:15,2,0.000,ALERT,211.48,298.77,59.965,1452849303,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,312987.6,312987.6,16719,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849331,22108.00
