ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 04:15,2,0.000,ALERT,211.48,300.87,59.965,1452849303,"274151322000083","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5868,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849332,22109.00
01/15/2016 04:15,2,0.000,ALERT,211.93,299.97,59.954,1452849303,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5853,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849334,22110.00
01/15/2016 04:15,2,0.000,ALERT,211.70,302.37,59.965,1452849303,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,304684.1,304684.1,11970,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849336,22111.00
01/15/2016 04:15,2,0.000,ALERT,211.25,300.87,59.970,1452849303,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,617330.2,617330.2,5881,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849338,22112.00
01/15/2016 04:15,2,0.000,ALERT,211.48,301.47,60.007,1452849303,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,304676.2,304676.2,12013,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849340,22113.00
01/15/2016 04:15,2,0.000,ALERT,211.03,298.47,59.970,1452849303,"201051344001025","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,317040.9,317040.9,16633,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849342,22114.00
01/15/2016 04:15,2,0.000,ALERT,211.70,301.47,59.965,1452849303,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,314767.4,314767.4,12010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849343,22115.00
01/15/2016 04:15,2,0.000,ALERT,212.38,301.17,60.012,1452849303,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,312076.7,312076.7,11971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849345,22116.00
01/15/2016 04:15,2,0.000,ALERT,211.48,299.07,60.002,1452849303,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,318333.9,318333.9,16681,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849347,22117.00
01/15/2016 04:15,2,0.000,ALERT,211.25,298.77,59.959,1452849303,"201051344000917","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,316041.8,316041.8,16678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849349,22118.00
01/15/2016 04:15,2,0.000,ALERT,211.48,299.67,59.965,1452849303,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,319264.6,319264.6,16667,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849351,22119.00
01/15/2016 04:15,2,0.000,ALERT,211.25,298.47,59.965,1452849303,"201051344000651","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,313414.7,313414.7,16661,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849352,22120.00
01/15/2016 04:15,2,0.000,ALERT,210.80,299.97,59.986,1452849303,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,570913.9,570913.9,5766,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849354,22121.00
01/15/2016 04:15,2,0.000,ALERT,211.93,299.07,59.991,1452849303,"274151322000068","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,478002.7,478002.7,6103,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849356,22122.00
01/15/2016 04:15,2,0.000,ALERT,210.80,299.07,59.959,1452849303,"201051344001135","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,309881.3,309881.3,16639,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849358,22123.00
01/15/2016 04:15,2,0.000,ALERT,211.48,302.07,59.981,1452849303,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,315784.7,315784.7,12022,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849360,22124.00
01/15/2016 04:15,2,0.000,ALERT,211.25,299.07,59.959,1452849303,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,316356.4,316356.4,16654,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849362,22125.00
01/15/2016 04:15,2,0.000,ALERT,211.03,299.67,59.959,1452849303,"274151322000054","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,583266.2,583266.2,5768,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849363,22126.00
01/15/2016 04:15,2,0.000,ALERT,212.16,301.17,59.965,1452849303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,12007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849365,22127.00
01/15/2016 04:15,2,0.000,ALERT,211.03,299.07,59.970,1452849303,"201051344001093","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,314857.9,314857.9,16655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849367,22128.00
01/15/2016 04:15,2,0.000,ALERT,211.70,301.77,59.970,1452849303,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,318377.3,318377.3,11939,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849369,22129.00
01/15/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1452849303,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,312012.0,312012.0,11984,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849371,22130.00
01/15/2016 04:15,2,0.000,ALERT,211.93,302.07,59.965,1452849303,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,320034.0,320034.0,11897,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849373,22131.00
01/15/2016 04:15,2,0.000,ALERT,211.70,301.47,59.975,1452849303,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314889.8,314889.8,11960,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849375,22132.00
01/15/2016 04:15,2,0.000,ALERT,211.93,301.47,59.965,1452849303,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,12037,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849376,22133.00
01/15/2016 04:15,2,0.000,ALERT,212.16,302.07,59.965,1452849303,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313037.7,313037.7,11938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452849379,22134.00
01/15/2016 04:15,2,0.000,ALERT,211.03,298.77,59.970,1452849303,"274151322000087","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,558386.4,558386.4,5806,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452849380,22135.00
01/15/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1452850203,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,313287.0,313287.0,11961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850205,22136.00
01/15/2016 04:30,2,0.000,ALERT,211.48,299.97,59.965,1452850203,"274151322000085","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,585919.0,585919.0,5794,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850207,22137.00
01/15/2016 04:30,2,0.000,ALERT,212.83,301.47,59.991,1452850203,"201051344000633","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,305757.7,305757.7,12039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850209,22138.00
01/15/2016 04:30,2,0.000,ALERT,212.16,301.77,59.986,1452850203,"201051344000469","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,307191.5,307191.5,12011,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850211,22139.00
01/15/2016 04:30,2,0.000,ALERT,211.03,299.37,59.986,1452850203,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,311532.8,311532.8,16651,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850213,22140.00
01/15/2016 04:30,2,0.000,ALERT,211.03,301.47,60.012,1452850203,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,593714.8,593714.8,5839,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850215,22141.00
01/15/2016 04:30,2,0.000,ALERT,211.48,299.67,59.981,1452850203,"201051344000585","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,316447.0,316447.0,16646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850217,22142.00
01/15/2016 04:30,2,0.000,ALERT,211.25,299.97,59.986,1452850203,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,314667.7,314667.7,16695,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850218,22143.00
01/15/2016 04:30,2,0.000,ALERT,211.93,300.27,59.975,1452850203,"201051344000582","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,309633.1,309633.1,16642,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850220,22144.00
01/15/2016 04:30,2,0.000,ALERT,211.03,299.67,60.012,1452850203,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,318979.9,318979.9,16622,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850222,22145.00
01/15/2016 04:30,2,0.000,ALERT,211.25,299.97,59.981,1452850203,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,6114,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850224,22146.00
01/15/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1452850203,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,320371.0,320371.0,12007,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850226,22147.00
01/15/2016 04:30,2,0.000,ALERT,211.25,299.97,60.034,1452850203,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,317118.8,317118.8,16705,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850227,22148.00
01/15/2016 04:30,2,0.000,ALERT,211.48,299.67,60.034,1452850203,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,318914.8,318914.8,16654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850229,22149.00
01/15/2016 04:30,2,0.000,ALERT,211.48,299.07,59.944,1452850203,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,312987.6,312987.6,16721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850231,22150.00
01/15/2016 04:30,2,0.000,ALERT,211.48,300.57,59.981,1452850203,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,588024.2,588024.2,5870,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850233,22151.00
01/15/2016 04:30,2,0.000,ALERT,211.93,300.57,59.986,1452850203,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,624643.0,624643.0,5855,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850235,22152.00
01/15/2016 04:30,2,0.000,ALERT,211.93,302.37,59.981,1452850203,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,304684.1,304684.1,11972,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850237,22153.00
01/15/2016 04:30,2,0.000,ALERT,211.25,301.47,59.981,1452850203,"274151322000095","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,617330.2,617330.2,5883,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850239,22154.00
01/15/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1452850203,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,304676.2,304676.2,12015,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850241,22155.00
01/15/2016 04:30,2,0.000,ALERT,211.03,298.77,59.986,1452850203,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,317040.9,317040.9,16635,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850243,22156.00
01/15/2016 04:30,2,0.000,ALERT,211.70,301.47,59.986,1452850203,"201051344000458","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,314767.4,314767.4,12012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850245,22157.00
01/15/2016 04:30,2,0.000,ALERT,212.38,301.17,59.975,1452850203,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,312076.7,312076.7,11973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850246,22158.00
01/15/2016 04:30,2,0.000,ALERT,211.70,299.67,59.975,1452850203,"201051344000685","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,318333.9,318333.9,16683,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850248,22159.00
01/15/2016 04:30,2,0.000,ALERT,211.25,298.77,59.986,1452850203,"201051344000917","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,316041.8,316041.8,16680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850250,22160.00
01/15/2016 04:30,2,0.000,ALERT,211.48,299.67,59.933,1452850203,"201051344001145","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,319264.6,319264.6,16669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850252,22161.00
01/15/2016 04:30,2,0.000,ALERT,211.25,298.77,60.002,1452850203,"201051344000651","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,313414.7,313414.7,16663,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850253,22162.00
01/15/2016 04:30,2,0.000,ALERT,211.25,299.97,59.975,1452850203,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,570913.9,570913.9,5768,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850255,22163.00
01/15/2016 04:30,2,0.000,ALERT,212.16,299.37,59.975,1452850203,"274151322000068","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,478002.7,478002.7,6105,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850257,22164.00
01/15/2016 04:30,2,0.000,ALERT,210.80,299.07,59.975,1452850203,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,309881.3,309881.3,16641,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850259,22165.00
01/15/2016 04:30,2,0.000,ALERT,211.70,302.07,59.981,1452850203,"201051344000594","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,315784.7,315784.7,12024,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850261,22166.00
01/15/2016 04:30,2,0.000,ALERT,211.25,299.07,59.975,1452850203,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,316356.4,316356.4,16656,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850262,22167.00
01/15/2016 04:30,2,0.000,ALERT,211.25,300.27,60.012,1452850203,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,583266.2,583266.2,5770,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850264,22168.00
01/15/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1452850203,"201051344000867","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,305020.0,305020.0,12009,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850266,22169.00
01/15/2016 04:30,2,0.000,ALERT,211.03,299.07,59.938,1452850203,"201051344001093","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,314857.9,314857.9,16657,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850268,22170.00
01/15/2016 04:30,2,0.000,ALERT,211.70,301.47,59.959,1452850203,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,318377.3,318377.3,11941,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850270,22171.00
01/15/2016 04:30,2,0.000,ALERT,212.16,300.57,59.970,1452850203,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,312012.0,312012.0,11986,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850271,22172.00
01/15/2016 04:30,2,0.000,ALERT,211.93,301.77,59.965,1452850203,"201051344000569","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,320034.0,320034.0,11899,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850273,22173.00
01/15/2016 04:30,2,0.000,ALERT,211.70,301.17,59.965,1452850203,"201051344000983","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,314889.8,314889.8,11962,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850275,22174.00
01/15/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1452850203,"201051344001158","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,309925.1,309925.1,12039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850277,22175.00
01/15/2016 04:30,2,0.000,ALERT,212.38,301.77,59.959,1452850203,"201051344000576","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,313037.7,313037.7,11940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452850279,22176.00
01/15/2016 04:30,2,0.000,ALERT,211.25,299.37,59.959,1452850203,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,558386.4,558386.4,5808,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452850281,22177.00
01/15/2016 04:45,2,0.000,ALERT,212.16,301.17,59.965,1452851103,"201051344000645","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,313287.0,313287.0,11963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851105,22178.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.07,59.965,1452851103,"274151322000085","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,585919.0,585919.0,5796,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851107,22179.00
01/15/2016 04:45,2,0.000,ALERT,212.16,300.87,59.959,1452851103,"201051344000633","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,305757.7,305757.7,12041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851109,22180.00
01/15/2016 04:45,2,0.000,ALERT,211.70,301.17,59.938,1452851103,"201051344000469","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,307191.5,307191.5,12013,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851110,22181.00
01/15/2016 04:45,2,0.000,ALERT,210.57,299.07,59.912,1452851103,"201051344000646","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,311532.8,311532.8,16653,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851112,22182.00
01/15/2016 04:45,2,0.000,ALERT,210.57,299.97,59.933,1452851103,"274151322000052","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,593714.8,593714.8,5841,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851114,22183.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.67,59.965,1452851103,"201051344000585","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,316447.0,316447.0,16648,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851116,22184.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.67,59.954,1452851103,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,314667.7,314667.7,16697,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851118,22185.00
01/15/2016 04:45,2,0.000,ALERT,211.48,300.27,59.996,1452851103,"201051344000582","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,309633.1,309633.1,16644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851119,22186.00
01/15/2016 04:45,2,0.000,ALERT,210.57,299.37,59.933,1452851103,"201051344000955","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,318979.9,318979.9,16624,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851121,22187.00
01/15/2016 04:45,2,0.000,ALERT,211.03,298.77,59.954,1452851103,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,477714.8,477714.8,6116,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851123,22188.00
01/15/2016 04:45,2,0.000,ALERT,211.70,301.77,59.907,1452851103,"201051344000579","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,320371.0,320371.0,12009,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851125,22189.00
01/15/2016 04:45,2,0.000,ALERT,210.80,299.67,59.975,1452851103,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,317118.8,317118.8,16707,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851127,22190.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.07,59.949,1452851103,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,318914.8,318914.8,16656,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851128,22191.00
01/15/2016 04:45,2,0.000,ALERT,211.25,298.77,59.959,1452851103,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,312987.6,312987.6,16723,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851130,22192.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.97,59.949,1452851103,"274151322000083","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,588024.2,588024.2,5872,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851132,22193.00
01/15/2016 04:45,2,0.000,ALERT,211.25,299.37,59.949,1452851103,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,624643.0,624643.0,5857,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851134,22194.00
01/15/2016 04:45,2,0.000,ALERT,211.70,301.47,59.954,1452851103,"201051344000868","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,304684.1,304684.1,11974,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851136,22195.00
01/15/2016 04:45,2,0.000,ALERT,210.80,300.27,59.959,1452851103,"274151322000095","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,617330.2,617330.2,5885,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851138,22196.00
01/15/2016 04:45,2,0.000,ALERT,211.48,300.87,59.986,1452851103,"201051344000988","219011344069620",0.00,-1.50,0,296.96,304.18,0.0,0.0,0.000,304676.2,304676.2,12017,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851139,22197.00
01/15/2016 04:45,2,0.000,ALERT,210.57,298.47,59.954,1452851103,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,317040.9,317040.9,16637,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851141,22198.00
01/15/2016 04:45,2,0.000,ALERT,211.48,300.87,60.002,1452851103,"201051344000458","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,314767.4,314767.4,12014,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851143,22199.00
01/15/2016 04:45,2,0.000,ALERT,212.16,300.57,59.965,1452851103,"201051344000853","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,312076.7,312076.7,11975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851145,22200.00
01/15/2016 04:45,2,0.000,ALERT,211.25,299.07,59.970,1452851103,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,318333.9,318333.9,16685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851147,22201.00
01/15/2016 04:45,2,0.000,ALERT,211.03,298.47,59.970,1452851103,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,316041.8,316041.8,16682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851149,22202.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.37,59.970,1452851103,"201051344001145","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,319264.6,319264.6,16671,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851150,22203.00
01/15/2016 04:45,2,0.000,ALERT,211.03,298.47,59.975,1452851103,"201051344000651","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,313414.7,313414.7,16665,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851152,22204.00
01/15/2016 04:45,2,0.000,ALERT,210.57,298.47,59.965,1452851103,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,570913.9,570913.9,5770,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851154,22205.00
01/15/2016 04:45,2,0.000,ALERT,211.70,298.47,59.970,1452851103,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,478002.7,478002.7,6107,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851156,22206.00
01/15/2016 04:45,2,0.000,ALERT,210.57,299.37,59.975,1452851103,"201051344001135","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,309881.3,309881.3,16643,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851157,22207.00
01/15/2016 04:45,2,0.000,ALERT,211.25,301.47,59.970,1452851103,"201051344000594","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,315784.7,315784.7,12026,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851159,22208.00
01/15/2016 04:45,2,0.000,ALERT,211.03,298.77,59.975,1452851103,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,316356.4,316356.4,16658,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851161,22209.00
01/15/2016 04:45,2,0.000,ALERT,210.80,299.67,59.970,1452851103,"274151322000054","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,583266.2,583266.2,5772,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851163,22210.00
01/15/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1452851103,"201051344000867","219011344069620",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,305020.0,305020.0,12011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851165,22211.00
01/15/2016 04:45,2,0.000,ALERT,211.03,299.37,59.938,1452851103,"201051344001093","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,314857.9,314857.9,16659,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851166,22212.00
01/15/2016 04:45,2,0.000,ALERT,211.48,301.17,59.944,1452851103,"201051344000900","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,318377.3,318377.3,11943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851168,22213.00
01/15/2016 04:45,2,0.000,ALERT,211.93,300.27,59.986,1452851103,"201051344000648","219011344069620",0.00,-2.50,0,298.47,305.68,0.0,0.0,0.000,312012.0,312012.0,11988,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851170,22214.00
01/15/2016 04:45,2,0.000,ALERT,211.70,301.47,59.991,1452851103,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,320034.0,320034.0,11901,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851172,22215.00
01/15/2016 04:45,2,0.000,ALERT,211.70,300.87,59.986,1452851103,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,314889.8,314889.8,11964,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452851174,22216.00
01/15/2016 04:45,2,0.000,ALERT,211.70,300.87,59.991,1452851103,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,309925.1,309925.1,12041,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851176,22217.00
01/15/2016 04:45,2,0.000,ALERT,212.16,301.47,59.986,1452851103,"201051344000576","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,313037.7,313037.7,11942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851178,22218.00
01/15/2016 04:45,2,0.000,ALERT,210.80,298.17,59.965,1452851103,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,558386.4,558386.4,5810,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452851179,22219.00
01/15/2016 05:00,2,0.000,ALERT,211.70,300.57,59.965,1452852003,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,313287.0,313287.0,11965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852006,22220.00
01/15/2016 05:00,2,0.000,ALERT,210.80,299.07,59.944,1452852003,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,585919.0,585919.0,5798,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852008,22221.00
01/15/2016 05:00,2,0.000,ALERT,211.70,300.27,59.986,1452852003,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,305757.7,305757.7,12043,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852009,22222.00
01/15/2016 05:00,2,0.000,ALERT,211.25,300.57,59.996,1452852003,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,307191.5,307191.5,12015,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852011,22223.00
01/15/2016 05:00,2,0.000,ALERT,209.90,298.17,60.002,1452852003,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,311532.8,311532.8,16655,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852013,22224.00
01/15/2016 05:00,2,0.000,ALERT,210.35,299.97,59.949,1452852003,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,593714.8,593714.8,5843,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852015,22225.00
01/15/2016 05:00,2,0.000,ALERT,210.12,298.17,60.018,1452852003,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,316447.0,316447.0,16650,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852017,22226.00
01/15/2016 05:00,2,0.000,ALERT,209.90,298.17,60.012,1452852003,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,314667.7,314667.7,16699,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852018,22227.00
01/15/2016 05:00,2,0.000,ALERT,210.57,298.77,60.023,1452852003,"201051344000582","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,309633.1,309633.1,16646,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852020,22228.00
01/15/2016 05:00,2,0.000,ALERT,209.67,297.87,60.023,1452852003,"201051344000955","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,318979.9,318979.9,16626,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852022,22229.00
01/15/2016 05:00,2,0.000,ALERT,210.35,298.77,59.965,1452852003,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,6118,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852024,22230.00
01/15/2016 05:00,2,0.000,ALERT,211.03,300.87,60.039,1452852003,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,320371.0,320371.0,12011,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852026,22231.00
01/15/2016 05:00,2,0.000,ALERT,209.90,298.47,60.007,1452852003,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,317118.8,317118.8,16709,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852028,22232.00
01/15/2016 05:00,2,0.000,ALERT,210.12,297.87,60.002,1452852003,"201051344000438","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,318914.8,318914.8,16658,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852029,22233.00
01/15/2016 05:00,2,0.000,ALERT,210.35,297.57,59.996,1452852003,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,312987.6,312987.6,16725,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852031,22234.00
01/15/2016 05:00,2,0.000,ALERT,210.57,299.97,59.996,1452852003,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,588024.2,588024.2,5874,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852033,22235.00
01/15/2016 05:00,2,0.000,ALERT,211.25,299.37,60.002,1452852003,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,624643.0,624643.0,5859,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852035,22236.00
01/15/2016 05:00,2,0.000,ALERT,211.03,300.87,60.023,1452852003,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,304684.1,304684.1,11976,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852037,22237.00
01/15/2016 05:00,2,0.000,ALERT,210.57,300.87,60.002,1452852003,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,617330.2,617330.2,5887,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852039,22238.00
01/15/2016 05:00,2,0.000,ALERT,211.03,299.97,60.007,1452852003,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,304676.2,304676.2,12019,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852041,22239.00
01/15/2016 05:00,2,0.000,ALERT,209.67,297.26,59.996,1452852003,"201051344001025","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,317040.9,317040.9,16639,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852043,22240.00
01/15/2016 05:00,2,0.000,ALERT,210.80,299.97,60.007,1452852003,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,314767.4,314767.4,12016,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852044,22241.00
01/15/2016 05:00,2,0.000,ALERT,211.48,299.97,60.007,1452852003,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,312076.7,312076.7,11977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852046,22242.00
01/15/2016 05:00,2,0.000,ALERT,210.35,297.87,60.002,1452852003,"201051344000685","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,318333.9,318333.9,16687,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852048,22243.00
01/15/2016 05:00,2,0.000,ALERT,210.12,297.26,60.018,1452852003,"201051344000917","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,316041.8,316041.8,16684,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852050,22244.00
01/15/2016 05:00,2,0.000,ALERT,210.35,298.17,59.959,1452852003,"201051344001145","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,319264.6,319264.6,16673,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852052,22245.00
01/15/2016 05:00,2,0.000,ALERT,210.12,297.26,60.007,1452852003,"201051344000651","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,313414.7,313414.7,16667,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852053,22246.00
01/15/2016 05:00,2,0.000,ALERT,209.90,298.77,59.991,1452852003,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,570913.9,570913.9,5772,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852055,22247.00
01/15/2016 05:00,2,0.000,ALERT,211.25,298.77,59.996,1452852003,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,478002.7,478002.7,6109,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852057,22248.00
01/15/2016 05:00,2,0.000,ALERT,209.90,297.87,60.018,1452852003,"201051344001135","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,309881.3,309881.3,16645,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852059,22249.00
01/15/2016 05:00,2,0.000,ALERT,210.80,300.87,60.002,1452852003,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,315784.7,315784.7,12028,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852061,22250.00
01/15/2016 05:00,2,0.000,ALERT,210.35,297.87,60.002,1452852003,"201051344001203","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,316356.4,316356.4,16660,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852062,22251.00
01/15/2016 05:00,2,0.000,ALERT,210.35,299.37,59.996,1452852003,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,583266.2,583266.2,5774,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852064,22252.00
01/15/2016 05:00,2,0.000,ALERT,211.48,299.67,59.996,1452852003,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,305020.0,305020.0,12013,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852066,22253.00
01/15/2016 05:00,2,0.000,ALERT,210.12,297.87,59.996,1452852003,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,314857.9,314857.9,16661,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852068,22254.00
