ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 05:00,2,0.000,ALERT,211.03,300.27,59.959,1452852003,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,318377.3,318377.3,11945,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852070,22255.00
01/15/2016 05:00,2,0.000,ALERT,211.48,299.67,59.954,1452852003,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,312012.0,312012.0,11990,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852071,22256.00
01/15/2016 05:00,2,0.000,ALERT,211.25,300.87,59.991,1452852003,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,320034.0,320034.0,11903,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852073,22257.00
01/15/2016 05:00,2,0.000,ALERT,211.03,300.27,59.981,1452852003,"201051344000983","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,314889.8,314889.8,11966,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852075,22258.00
01/15/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1452852003,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,309925.1,309925.1,12043,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852077,22259.00
01/15/2016 05:00,2,0.000,ALERT,211.70,300.87,59.986,1452852003,"201051344000576","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,313037.7,313037.7,11944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852079,22260.00
01/15/2016 05:00,2,0.000,ALERT,210.57,297.87,59.991,1452852003,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,558386.4,558386.4,5812,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852080,22261.00
01/15/2016 05:15,2,0.000,ALERT,211.48,300.57,59.996,1452852903,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313287.0,313287.0,11967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852905,22262.00
01/15/2016 05:15,2,0.000,ALERT,210.57,298.77,59.965,1452852903,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,585919.0,585919.0,5800,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852907,22263.00
01/15/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1452852903,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,305757.7,305757.7,12045,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852909,22264.00
01/15/2016 05:15,2,0.000,ALERT,211.03,300.57,59.959,1452852903,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,307191.5,307191.5,12017,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852911,22265.00
01/15/2016 05:15,2,0.000,ALERT,210.12,298.17,59.986,1452852903,"201051344000646","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,311532.8,311532.8,16657,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852913,22266.00
01/15/2016 05:15,2,0.000,ALERT,210.35,299.37,59.991,1452852903,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,593714.8,593714.8,5845,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852915,22267.00
01/15/2016 05:15,2,0.000,ALERT,210.57,298.77,59.965,1452852903,"201051344000585","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,316447.0,316447.0,16652,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852916,22268.00
01/15/2016 05:15,2,0.000,ALERT,210.35,298.77,59.965,1452852903,"201051344001230","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,314667.7,314667.7,16701,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852918,22269.00
01/15/2016 05:15,2,0.000,ALERT,211.03,299.37,59.965,1452852903,"201051344000582","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,309633.1,309633.1,16648,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852920,22270.00
01/15/2016 05:15,2,0.000,ALERT,210.12,298.47,59.959,1452852903,"201051344000955","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,318979.9,318979.9,16628,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852922,22271.00
01/15/2016 05:15,2,0.000,ALERT,210.35,298.47,59.959,1452852903,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,6120,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852924,22272.00
01/15/2016 05:15,2,0.000,ALERT,210.80,301.17,59.996,1452852903,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,320371.0,320371.0,12013,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852926,22273.00
01/15/2016 05:15,2,0.000,ALERT,210.12,298.77,59.965,1452852903,"201051344000890","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,317118.8,317118.8,16711,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852927,22274.00
01/15/2016 05:15,2,0.000,ALERT,210.57,298.17,59.949,1452852903,"201051344000438","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,318914.8,318914.8,16660,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852929,22275.00
01/15/2016 05:15,2,0.000,ALERT,210.80,297.87,59.970,1452852903,"201051344000417","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,312987.6,312987.6,16727,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852931,22276.00
01/15/2016 05:15,2,0.000,ALERT,210.57,299.97,59.959,1452852903,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,588024.2,588024.2,5876,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852933,22277.00
01/15/2016 05:15,2,0.000,ALERT,211.25,299.37,59.922,1452852903,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,624643.0,624643.0,5861,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852935,22278.00
01/15/2016 05:15,2,0.000,ALERT,211.25,301.77,59.965,1452852903,"201051344000868","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,304684.1,304684.1,11978,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852937,22279.00
01/15/2016 05:15,2,0.000,ALERT,210.57,299.97,59.986,1452852903,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,617330.2,617330.2,5889,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852939,22280.00
01/15/2016 05:15,2,0.000,ALERT,210.80,300.57,59.996,1452852903,"201051344000988","219011344069620",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,304676.2,304676.2,12021,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852940,22281.00
01/15/2016 05:15,2,0.000,ALERT,210.12,297.57,59.975,1452852903,"201051344001025","219011344069620",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,317040.9,317040.9,16641,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852942,22282.00
01/15/2016 05:15,2,0.000,ALERT,211.03,301.17,59.981,1452852903,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,314767.4,314767.4,12018,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852944,22283.00
01/15/2016 05:15,2,0.000,ALERT,211.48,300.57,59.954,1452852903,"201051344000853","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,312076.7,312076.7,11979,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852946,22284.00
01/15/2016 05:15,2,0.000,ALERT,210.57,298.17,59.965,1452852903,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,318333.9,318333.9,16689,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852948,22285.00
01/15/2016 05:15,2,0.000,ALERT,210.57,297.57,59.959,1452852903,"201051344000917","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,316041.8,316041.8,16686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852950,22286.00
01/15/2016 05:15,2,0.000,ALERT,210.57,298.47,59.933,1452852903,"201051344001145","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,319264.6,319264.6,16675,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852951,22287.00
01/15/2016 05:15,2,0.000,ALERT,210.12,296.96,59.965,1452852903,"201051344000651","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,313414.7,313414.7,16669,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852953,22288.00
01/15/2016 05:15,2,0.000,ALERT,210.12,298.17,59.933,1452852903,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,570913.9,570913.9,5774,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852955,22289.00
01/15/2016 05:15,2,0.000,ALERT,211.03,298.47,59.954,1452852903,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,478002.7,478002.7,6111,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852957,22290.00
01/15/2016 05:15,2,0.000,ALERT,209.67,297.57,59.965,1452852903,"201051344001135","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,309881.3,309881.3,16647,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852959,22291.00
01/15/2016 05:15,2,0.000,ALERT,210.57,300.57,59.959,1452852903,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,315784.7,315784.7,12030,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852961,22292.00
01/15/2016 05:15,2,0.000,ALERT,210.12,297.57,59.965,1452852903,"201051344001203","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,316356.4,316356.4,16662,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852963,22293.00
01/15/2016 05:15,2,0.000,ALERT,210.12,299.07,59.959,1452852903,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,583266.2,583266.2,5776,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852964,22294.00
01/15/2016 05:15,2,0.000,ALERT,211.03,299.67,59.965,1452852903,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,305020.0,305020.0,12015,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852966,22295.00
01/15/2016 05:15,2,0.000,ALERT,210.12,297.57,59.965,1452852903,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,314857.9,314857.9,16663,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852968,22296.00
01/15/2016 05:15,2,0.000,ALERT,210.57,299.97,59.944,1452852903,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,318377.3,318377.3,11947,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852970,22297.00
01/15/2016 05:15,2,0.000,ALERT,211.03,299.37,59.965,1452852903,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,312012.0,312012.0,11992,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852971,22298.00
01/15/2016 05:15,2,0.000,ALERT,211.03,300.57,59.965,1452852903,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,320034.0,320034.0,11905,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852973,22299.00
01/15/2016 05:15,2,0.000,ALERT,210.80,300.27,59.970,1452852903,"201051344000983","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,314889.8,314889.8,11968,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852975,22300.00
01/15/2016 05:15,2,0.000,ALERT,211.03,300.27,59.970,1452852903,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,309925.1,309925.1,12045,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452852977,22301.00
01/15/2016 05:15,2,0.000,ALERT,211.48,300.87,59.954,1452852903,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,313037.7,313037.7,11946,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852979,22302.00
01/15/2016 05:15,2,0.000,ALERT,210.35,298.17,59.970,1452852903,"274151322000087","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,558386.4,558386.4,5814,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452852981,22303.00
01/15/2016 05:30,2,0.000,ALERT,211.25,299.67,59.922,1452853804,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,313287.0,313287.0,11969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853806,22304.00
01/15/2016 05:30,2,0.000,ALERT,210.57,298.47,59.986,1452853804,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,585919.0,585919.0,5802,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853808,22305.00
01/15/2016 05:30,2,0.000,ALERT,211.25,299.67,59.965,1452853804,"201051344000633","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,305757.7,305757.7,12047,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853810,22306.00
01/15/2016 05:30,2,0.000,ALERT,210.80,299.97,60.012,1452853804,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,307191.5,307191.5,12019,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853812,22307.00
01/15/2016 05:30,2,0.000,ALERT,209.44,297.26,59.944,1452853804,"201051344000646","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,311532.8,311532.8,16659,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853813,22308.00
01/15/2016 05:30,2,0.000,ALERT,210.12,299.07,59.938,1452853804,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,593714.8,593714.8,5847,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853815,22309.00
01/15/2016 05:30,2,0.000,ALERT,209.90,297.57,59.965,1452853804,"201051344000585","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,316447.0,316447.0,16654,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853817,22310.00
01/15/2016 05:30,2,0.000,ALERT,209.67,297.57,59.965,1452853804,"201051344001230","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,314667.7,314667.7,16703,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853819,22311.00
01/15/2016 05:30,2,0.000,ALERT,210.35,298.17,59.970,1452853804,"201051344000582","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,309633.1,309633.1,16650,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853821,22312.00
01/15/2016 05:30,2,0.000,ALERT,209.44,297.26,59.965,1452853804,"201051344000955","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,318979.9,318979.9,16630,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853822,22313.00
01/15/2016 05:30,2,0.000,ALERT,210.35,297.87,59.944,1452853804,"274151322000094","219011344069620",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,477714.8,477714.8,6122,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853824,22314.00
01/15/2016 05:30,2,0.000,ALERT,210.80,300.87,59.970,1452853804,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,320371.0,320371.0,12015,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853826,22315.00
01/15/2016 05:30,2,0.000,ALERT,209.67,297.57,59.991,1452853804,"201051344000890","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,317118.8,317118.8,16713,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853828,22316.00
01/15/2016 05:30,2,0.000,ALERT,209.90,296.96,59.959,1452853804,"201051344000438","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,318914.8,318914.8,16662,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853830,22317.00
01/15/2016 05:30,2,0.000,ALERT,209.90,296.66,60.002,1452853804,"201051344000417","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,312987.6,312987.6,16729,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853832,22318.00
01/15/2016 05:30,2,0.000,ALERT,210.57,298.77,59.996,1452853804,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,588024.2,588024.2,5878,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853834,22319.00
01/15/2016 05:30,2,0.000,ALERT,210.80,298.47,59.965,1452853804,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,624643.0,624643.0,5863,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853836,22320.00
01/15/2016 05:30,2,0.000,ALERT,210.80,300.57,59.970,1452853804,"201051344000868","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,304684.1,304684.1,11980,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853838,22321.00
01/15/2016 05:30,2,0.000,ALERT,210.57,299.97,59.917,1452853804,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,617330.2,617330.2,5891,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853839,22322.00
01/15/2016 05:30,2,0.000,ALERT,210.80,299.97,59.965,1452853804,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,304676.2,304676.2,12023,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853841,22323.00
01/15/2016 05:30,2,0.000,ALERT,209.44,296.06,60.007,1452853804,"201051344001025","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,317040.9,317040.9,16643,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853843,22324.00
01/15/2016 05:30,2,0.000,ALERT,210.57,300.27,59.965,1452853804,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,314767.4,314767.4,12020,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853845,22325.00
01/15/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1452853804,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,312076.7,312076.7,11981,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853847,22326.00
01/15/2016 05:30,2,0.000,ALERT,210.35,297.26,59.965,1452853804,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,318333.9,318333.9,16691,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853848,22327.00
01/15/2016 05:30,2,0.000,ALERT,210.12,296.96,59.970,1452853804,"201051344000917","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,316041.8,316041.8,16688,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853850,22328.00
01/15/2016 05:30,2,0.000,ALERT,210.12,297.57,59.954,1452853804,"201051344001145","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,319264.6,319264.6,16677,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853852,22329.00
01/15/2016 05:30,2,0.000,ALERT,209.90,296.66,59.970,1452853804,"201051344000651","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,313414.7,313414.7,16671,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853854,22330.00
01/15/2016 05:30,2,0.000,ALERT,210.12,298.77,59.970,1452853804,"274151322000088","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,570913.9,570913.9,5776,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853856,22331.00
01/15/2016 05:30,2,0.000,ALERT,211.25,298.17,59.970,1452853804,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,478002.7,478002.7,6113,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853857,22332.00
01/15/2016 05:30,2,0.000,ALERT,209.44,297.26,59.981,1452853804,"201051344001135","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,309881.3,309881.3,16649,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853859,22333.00
01/15/2016 05:30,2,0.000,ALERT,210.57,300.87,59.975,1452853804,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,315784.7,315784.7,12032,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853861,22334.00
01/15/2016 05:30,2,0.000,ALERT,210.12,296.96,59.970,1452853804,"201051344001203","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,316356.4,316356.4,16664,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853863,22335.00
01/15/2016 05:30,2,0.000,ALERT,210.35,299.37,59.965,1452853804,"274151322000054","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,583266.2,583266.2,5778,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853864,22336.00
01/15/2016 05:30,2,0.000,ALERT,211.25,299.97,59.981,1452853804,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,305020.0,305020.0,12017,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853866,22337.00
01/15/2016 05:30,2,0.000,ALERT,209.90,297.26,59.981,1452853804,"201051344001093","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,314857.9,314857.9,16665,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853868,22338.00
01/15/2016 05:30,2,0.000,ALERT,210.80,300.27,59.981,1452853804,"201051344000900","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,318377.3,318377.3,11949,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853870,22339.00
01/15/2016 05:30,2,0.000,ALERT,211.03,299.67,59.944,1452853804,"201051344000648","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,312012.0,312012.0,11994,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853872,22340.00
01/15/2016 05:30,2,0.000,ALERT,210.80,300.57,59.970,1452853804,"201051344000569","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,320034.0,320034.0,11907,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853874,22341.00
01/15/2016 05:30,2,0.000,ALERT,210.80,300.27,59.954,1452853804,"201051344000983","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,314889.8,314889.8,11970,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853875,22342.00
01/15/2016 05:30,2,0.000,ALERT,210.80,299.97,59.991,1452853804,"201051344001158","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,309925.1,309925.1,12047,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853877,22343.00
01/15/2016 05:30,2,0.000,ALERT,211.48,300.87,59.970,1452853804,"201051344000576","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,313037.7,313037.7,11948,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452853879,22344.00
01/15/2016 05:30,2,0.000,ALERT,210.35,297.26,59.981,1452853804,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,558386.4,558386.4,5816,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452853881,22345.00
01/15/2016 05:45,2,0.000,ALERT,211.03,299.07,59.970,1452854703,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,313287.0,313287.0,11971,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854705,22346.00
01/15/2016 05:45,2,0.000,ALERT,209.90,297.87,59.981,1452854703,"274151322000085","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,585919.0,585919.0,5804,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854707,22347.00
01/15/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1452854703,"201051344000633","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,305757.7,305757.7,12049,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854709,22348.00
01/15/2016 05:45,2,0.000,ALERT,211.48,300.27,59.975,1452854703,"201051344000469","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,307191.5,307191.5,12021,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854711,22349.00
01/15/2016 05:45,2,0.000,ALERT,211.03,299.67,59.981,1452854703,"201051344000646","219011344069620",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,311532.8,311532.8,16661,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854713,22350.00
01/15/2016 05:45,2,0.000,ALERT,210.35,298.77,59.933,1452854703,"274151322000052","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,593714.8,593714.8,5849,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854715,22351.00
01/15/2016 05:45,2,0.000,ALERT,211.25,299.67,59.965,1452854703,"201051344000585","219011344069620",0.00,-1.50,0,294.56,300.87,0.0,0.0,0.000,316447.0,316447.0,16656,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854716,22352.00
01/15/2016 05:45,2,0.000,ALERT,211.03,299.67,59.981,1452854703,"201051344001230","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,314667.7,314667.7,16705,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854718,22353.00
01/15/2016 05:45,2,0.000,ALERT,211.48,300.27,59.981,1452854703,"201051344000582","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,309633.1,309633.1,16652,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854720,22354.00
01/15/2016 05:45,2,0.000,ALERT,210.80,299.37,59.970,1452854703,"201051344000955","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,318979.9,318979.9,16632,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854722,22355.00
01/15/2016 05:45,2,0.000,ALERT,210.80,298.77,59.959,1452854703,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,477714.8,477714.8,6124,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854724,22356.00
01/15/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1452854703,"201051344000579","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,320371.0,320371.0,12017,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854725,22357.00
01/15/2016 05:45,2,0.000,ALERT,210.80,299.67,59.949,1452854703,"201051344000890","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,317118.8,317118.8,16715,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854727,22358.00
01/15/2016 05:45,2,0.000,ALERT,211.03,299.07,60.012,1452854703,"201051344000438","219011344069620",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,318914.8,318914.8,16664,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854729,22359.00
01/15/2016 05:45,2,0.000,ALERT,211.25,298.77,60.007,1452854703,"201051344000417","219011344069620",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,312987.6,312987.6,16731,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854731,22360.00
01/15/2016 05:45,2,0.000,ALERT,210.80,299.37,59.959,1452854703,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,588024.2,588024.2,5880,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854733,22361.00
01/15/2016 05:45,2,0.000,ALERT,211.25,298.77,59.959,1452854703,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,624643.0,624643.0,5865,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854735,22362.00
01/15/2016 05:45,2,0.000,ALERT,211.25,300.87,59.922,1452854703,"201051344000868","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,304684.1,304684.1,11982,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854737,22363.00
01/15/2016 05:45,2,0.000,ALERT,210.80,300.27,59.949,1452854703,"274151322000095","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,617330.2,617330.2,5893,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854739,22364.00
01/15/2016 05:45,2,0.000,ALERT,211.03,300.27,59.965,1452854703,"201051344000988","219011344069620",0.00,-1.50,0,294.86,301.47,0.0,0.0,0.000,304676.2,304676.2,12025,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854740,22365.00
01/15/2016 05:45,2,0.000,ALERT,210.80,298.47,59.970,1452854703,"201051344001025","219011344069620",0.00,-2.50,0,294.26,301.47,0.0,0.0,0.000,317040.9,317040.9,16645,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854742,22366.00
01/15/2016 05:45,2,0.000,ALERT,211.25,300.27,59.970,1452854703,"201051344000458","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,314767.4,314767.4,12022,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854744,22367.00
01/15/2016 05:45,2,0.000,ALERT,211.70,299.97,59.965,1452854703,"201051344000853","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,312076.7,312076.7,11983,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854746,22368.00
01/15/2016 05:45,2,0.000,ALERT,211.25,299.07,60.007,1452854703,"201051344000685","219011344069620",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,318333.9,318333.9,16693,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854748,22369.00
01/15/2016 05:45,2,0.000,ALERT,211.03,298.77,59.959,1452854703,"201051344000917","219011344069620",0.00,-0.50,0,293.66,299.97,0.0,0.0,0.000,316041.8,316041.8,16690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854750,22370.00
01/15/2016 05:45,2,0.000,ALERT,211.25,299.67,59.944,1452854703,"201051344001145","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,319264.6,319264.6,16679,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854751,22371.00
01/15/2016 05:45,2,0.000,ALERT,211.03,298.47,59.975,1452854703,"201051344000651","219011344069620",0.00,-3.00,0,294.56,300.27,0.0,0.0,0.000,313414.7,313414.7,16673,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854753,22372.00
01/15/2016 05:45,2,0.000,ALERT,210.35,298.47,59.986,1452854703,"274151322000088","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,570913.9,570913.9,5778,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854755,22373.00
01/15/2016 05:45,2,0.000,ALERT,211.25,298.17,59.959,1452854703,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,478002.7,478002.7,6115,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854757,22374.00
01/15/2016 05:45,2,0.000,ALERT,210.57,299.37,59.970,1452854703,"201051344001135","219011344069620",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,309881.3,309881.3,16651,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854758,22375.00
01/15/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1452854703,"201051344000594","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,315784.7,315784.7,12034,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854760,22376.00
01/15/2016 05:45,2,0.000,ALERT,211.03,298.77,59.981,1452854703,"201051344001203","219011344069620",0.00,-2.00,0,294.86,302.37,0.0,0.0,0.000,316356.4,316356.4,16666,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854762,22377.00
01/15/2016 05:45,2,0.000,ALERT,210.57,299.37,59.965,1452854703,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,583266.2,583266.2,5780,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854764,22378.00
01/15/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1452854703,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,305020.0,305020.0,12019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854766,22379.00
01/15/2016 05:45,2,0.000,ALERT,210.80,298.77,59.996,1452854703,"201051344001093","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,314857.9,314857.9,16667,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854768,22380.00
01/15/2016 05:45,2,0.000,ALERT,210.80,299.67,59.965,1452854703,"201051344000900","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,318377.3,318377.3,11951,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854769,22381.00
01/15/2016 05:45,2,0.000,ALERT,211.48,299.37,60.018,1452854703,"201051344000648","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,312012.0,312012.0,11996,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854771,22382.00
01/15/2016 05:45,2,0.000,ALERT,211.25,300.57,59.975,1452854703,"201051344000569","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,320034.0,320034.0,11909,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854773,22383.00
01/15/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1452854703,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,314889.8,314889.8,11972,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854775,22384.00
01/15/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1452854703,"201051344001158","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,309925.1,309925.1,12049,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854777,22385.00
01/15/2016 05:45,2,0.000,ALERT,211.70,300.57,60.007,1452854703,"201051344000576","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,313037.7,313037.7,11950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452854778,22386.00
01/15/2016 05:45,2,0.000,ALERT,210.80,298.47,59.975,1452854703,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,558386.4,558386.4,5818,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452854780,22387.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.07,60.023,1452855603,"201051344000645","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,313287.0,313287.0,11973,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855605,22388.00
01/15/2016 06:00,2,0.000,ALERT,210.12,296.96,59.986,1452855603,"274151322000085","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,585919.0,585919.0,5806,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855607,22389.00
01/15/2016 06:00,2,0.000,ALERT,211.48,298.77,59.975,1452855603,"201051344000633","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,305757.7,305757.7,12051,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855609,22390.00
01/15/2016 06:00,2,0.000,ALERT,210.80,298.77,59.981,1452855603,"201051344000469","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,307191.5,307191.5,12023,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855611,22391.00
01/15/2016 06:00,2,0.000,ALERT,210.35,298.17,59.970,1452855603,"201051344000646","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,311532.8,311532.8,16663,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855613,22392.00
01/15/2016 06:00,2,0.000,ALERT,210.35,298.47,59.975,1452855603,"274151322000052","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,593714.8,593714.8,5851,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855615,22393.00
01/15/2016 06:00,2,0.000,ALERT,211.48,299.37,60.012,1452855603,"201051344000585","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,316447.0,316447.0,16658,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855616,22394.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.37,59.970,1452855603,"201051344001230","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,314667.7,314667.7,16707,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855618,22395.00
01/15/2016 06:00,2,0.000,ALERT,211.70,299.97,59.975,1452855603,"201051344000582","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,309633.1,309633.1,16654,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855620,22396.00
01/15/2016 06:00,2,0.000,ALERT,210.80,299.07,59.981,1452855603,"201051344000955","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,318979.9,318979.9,16634,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855622,22397.00
01/15/2016 06:00,2,0.000,ALERT,210.35,297.26,59.959,1452855603,"274151322000094","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,477714.8,477714.8,6126,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855624,22398.00
01/15/2016 06:00,2,0.000,ALERT,211.25,300.27,59.975,1452855603,"201051344000579","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,320371.0,320371.0,12019,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855625,22399.00
01/15/2016 06:00,2,0.000,ALERT,210.80,299.07,60.012,1452855603,"201051344000890","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,317118.8,317118.8,16717,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855627,22400.00
