ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 06:00,2,0.000,ALERT,211.25,298.47,59.959,1452855603,"201051344000438","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,318914.8,318914.8,16666,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855629,22401.00
01/15/2016 06:00,2,0.000,ALERT,211.25,298.17,59.970,1452855603,"201051344000417","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,312987.6,312987.6,16733,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855631,22402.00
01/15/2016 06:00,2,0.000,ALERT,210.35,298.17,60.002,1452855603,"274151322000083","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,588024.2,588024.2,5882,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855633,22403.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.07,59.912,1452855603,"274151322000076","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,624643.0,624643.0,5867,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855635,22404.00
01/15/2016 06:00,2,0.000,ALERT,211.03,300.27,59.996,1452855603,"201051344000868","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,304684.1,304684.1,11984,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855636,22405.00
01/15/2016 06:00,2,0.000,ALERT,210.57,299.37,59.954,1452855603,"274151322000095","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,617330.2,617330.2,5895,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855638,22406.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.37,59.954,1452855603,"201051344000988","219011344069620",0.00,-1.50,0,294.86,301.47,0.0,0.0,0.000,304676.2,304676.2,12027,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855640,22407.00
01/15/2016 06:00,2,0.000,ALERT,210.80,297.87,59.959,1452855603,"201051344001025","219011344069620",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,317040.9,317040.9,16647,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855642,22408.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.67,59.954,1452855603,"201051344000458","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,314767.4,314767.4,12024,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855644,22409.00
01/15/2016 06:00,2,0.000,ALERT,211.48,299.37,59.944,1452855603,"201051344000853","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,312076.7,312076.7,11985,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855645,22410.00
01/15/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1452855603,"201051344000685","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,318333.9,318333.9,16695,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855647,22411.00
01/15/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1452855603,"201051344000917","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,316041.8,316041.8,16692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855649,22412.00
01/15/2016 06:00,2,0.000,ALERT,211.03,298.77,59.944,1452855603,"201051344001145","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,319264.6,319264.6,16681,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855651,22413.00
01/15/2016 06:00,2,0.000,ALERT,211.03,297.87,59.917,1452855603,"201051344000651","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,313414.7,313414.7,16675,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855653,22414.00
01/15/2016 06:00,2,0.000,ALERT,209.90,297.26,59.944,1452855603,"274151322000088","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,570913.9,570913.9,5780,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855655,22415.00
01/15/2016 06:00,2,0.000,ALERT,211.25,297.26,59.938,1452855603,"274151322000068","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,478002.7,478002.7,6117,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855656,22416.00
01/15/2016 06:00,2,0.000,ALERT,210.80,298.47,59.975,1452855603,"201051344001135","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,309881.3,309881.3,16653,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855658,22417.00
01/15/2016 06:00,2,0.000,ALERT,210.80,299.67,59.965,1452855603,"201051344000594","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,315784.7,315784.7,12036,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855660,22418.00
01/15/2016 06:00,2,0.000,ALERT,210.80,298.17,59.944,1452855603,"201051344001203","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,316356.4,316356.4,16668,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855662,22419.00
01/15/2016 06:00,2,0.000,ALERT,210.35,298.47,59.922,1452855603,"274151322000054","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,583266.2,583266.2,5782,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855664,22420.00
01/15/2016 06:00,2,0.000,ALERT,211.25,298.77,59.944,1452855603,"201051344000867","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,305020.0,305020.0,12021,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855665,22421.00
01/15/2016 06:00,2,0.000,ALERT,211.03,298.47,59.880,1452855603,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,314857.9,314857.9,16669,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855667,22422.00
01/15/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1452855603,"201051344000900","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,318377.3,318377.3,11953,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855669,22423.00
01/15/2016 06:00,2,0.000,ALERT,211.25,298.47,59.975,1452855603,"201051344000648","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,312012.0,312012.0,11998,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855671,22424.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.67,59.938,1452855603,"201051344000569","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,320034.0,320034.0,11911,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855673,22425.00
01/15/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1452855603,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,314889.8,314889.8,11974,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855675,22426.00
01/15/2016 06:00,2,0.000,ALERT,211.03,299.07,59.944,1452855603,"201051344001158","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,309925.1,309925.1,12051,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855677,22427.00
01/15/2016 06:00,2,0.000,ALERT,211.48,299.67,59.965,1452855603,"201051344000576","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,313037.7,313037.7,11952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452855678,22428.00
01/15/2016 06:00,2,0.000,ALERT,210.35,296.66,59.933,1452855603,"274151322000087","219011344069620",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,558386.4,558386.4,5820,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452855680,22429.00
01/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.991,1452856504,"201051344000645","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,313287.0,313287.0,11975,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856506,22430.00
01/15/2016 06:15,2,0.000,ALERT,210.35,297.87,59.970,1452856504,"274151322000085","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,585919.0,585919.0,5808,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856508,22431.00
01/15/2016 06:15,2,0.000,ALERT,211.70,298.77,59.970,1452856504,"201051344000633","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,305757.7,305757.7,12053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856510,22432.00
01/15/2016 06:15,2,0.000,ALERT,211.03,299.07,59.954,1452856504,"201051344000469","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,307191.5,307191.5,12025,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856511,22433.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.47,59.996,1452856504,"201051344000646","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,311532.8,311532.8,16665,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856513,22434.00
01/15/2016 06:15,2,0.000,ALERT,210.12,298.77,59.965,1452856504,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,593714.8,593714.8,5853,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856515,22435.00
01/15/2016 06:15,2,0.000,ALERT,211.03,298.77,59.954,1452856504,"201051344000585","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,316447.0,316447.0,16660,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856517,22436.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.77,59.933,1452856504,"201051344001230","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,314667.7,314667.7,16709,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856519,22437.00
01/15/2016 06:15,2,0.000,ALERT,211.48,299.67,59.954,1452856504,"201051344000582","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,309633.1,309633.1,16656,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856520,22438.00
01/15/2016 06:15,2,0.000,ALERT,210.57,298.47,59.959,1452856504,"201051344000955","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,318979.9,318979.9,16636,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856522,22439.00
01/15/2016 06:15,2,0.000,ALERT,210.35,297.57,59.965,1452856504,"274151322000094","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,6128,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856524,22440.00
01/15/2016 06:15,2,0.000,ALERT,210.80,299.67,59.949,1452856504,"201051344000579","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,320371.0,320371.0,12021,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856526,22441.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.47,59.949,1452856504,"201051344000890","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,317118.8,317118.8,16719,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856528,22442.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.17,59.959,1452856504,"201051344000438","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,318914.8,318914.8,16668,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856529,22443.00
01/15/2016 06:15,2,0.000,ALERT,211.25,297.57,59.949,1452856504,"201051344000417","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,312987.6,312987.6,16735,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856531,22444.00
01/15/2016 06:15,2,0.000,ALERT,210.35,298.47,59.949,1452856504,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,588024.2,588024.2,5884,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856533,22445.00
01/15/2016 06:15,2,0.000,ALERT,210.80,297.57,59.933,1452856504,"274151322000076","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,624643.0,624643.0,5869,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856535,22446.00
01/15/2016 06:15,2,0.000,ALERT,211.03,299.67,59.933,1452856504,"201051344000868","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,304684.1,304684.1,11986,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856537,22447.00
01/15/2016 06:15,2,0.000,ALERT,210.12,299.07,59.933,1452856504,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,617330.2,617330.2,5897,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856539,22448.00
01/15/2016 06:15,2,0.000,ALERT,210.57,298.47,59.944,1452856504,"201051344000988","219011344069620",0.00,-1.50,0,293.96,300.87,0.0,0.0,0.000,304676.2,304676.2,12029,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856540,22449.00
01/15/2016 06:15,2,0.000,ALERT,210.57,297.57,59.954,1452856504,"201051344001025","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,317040.9,317040.9,16649,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856542,22450.00
01/15/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1452856504,"201051344000458","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,314767.4,314767.4,12026,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856544,22451.00
01/15/2016 06:15,2,0.000,ALERT,211.48,298.77,59.944,1452856504,"201051344000853","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,312076.7,312076.7,11987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856546,22452.00
01/15/2016 06:15,2,0.000,ALERT,211.25,298.17,59.933,1452856504,"201051344000685","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,318333.9,318333.9,16697,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856548,22453.00
01/15/2016 06:15,2,0.000,ALERT,211.03,297.87,59.944,1452856504,"201051344000917","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,316041.8,316041.8,16694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856549,22454.00
01/15/2016 06:15,2,0.000,ALERT,211.03,298.47,59.917,1452856504,"201051344001145","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,319264.6,319264.6,16683,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856551,22455.00
01/15/2016 06:15,2,0.000,ALERT,211.03,297.57,59.949,1452856504,"201051344000651","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,313414.7,313414.7,16677,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856553,22456.00
01/15/2016 06:15,2,0.000,ALERT,209.90,297.87,59.986,1452856504,"274151322000088","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,570913.9,570913.9,5782,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856555,22457.00
01/15/2016 06:15,2,0.000,ALERT,211.03,297.26,59.928,1452856504,"274151322000068","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,478002.7,478002.7,6119,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856557,22458.00
01/15/2016 06:15,2,0.000,ALERT,210.57,298.17,59.949,1452856504,"201051344001135","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,309881.3,309881.3,16655,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856558,22459.00
01/15/2016 06:15,2,0.000,ALERT,210.80,299.67,59.922,1452856504,"201051344000594","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,315784.7,315784.7,12038,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856560,22460.00
01/15/2016 06:15,2,0.000,ALERT,210.80,297.87,59.938,1452856504,"201051344001203","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,316356.4,316356.4,16670,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856562,22461.00
01/15/2016 06:15,2,0.000,ALERT,210.12,298.17,59.938,1452856504,"274151322000054","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,583266.2,583266.2,5784,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856564,22462.00
01/15/2016 06:15,2,0.000,ALERT,211.03,298.47,59.986,1452856504,"201051344000867","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,305020.0,305020.0,12023,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856565,22463.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.17,59.933,1452856504,"201051344001093","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,314857.9,314857.9,16671,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856567,22464.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.77,59.944,1452856504,"201051344000900","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,318377.3,318377.3,11955,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856569,22465.00
01/15/2016 06:15,2,0.000,ALERT,211.03,298.17,59.944,1452856504,"201051344000648","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,312012.0,312012.0,12000,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856571,22466.00
01/15/2016 06:15,2,0.000,ALERT,211.03,299.67,59.944,1452856504,"201051344000569","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,320034.0,320034.0,11913,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856573,22467.00
01/15/2016 06:15,2,0.000,ALERT,210.80,299.07,59.949,1452856504,"201051344000983","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,314889.8,314889.8,11976,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856575,22468.00
01/15/2016 06:15,2,0.000,ALERT,210.80,298.77,59.981,1452856504,"201051344001158","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,309925.1,309925.1,12053,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452856577,22469.00
01/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.907,1452856504,"201051344000576","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,313037.7,313037.7,11954,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856579,22470.00
01/15/2016 06:15,2,0.000,ALERT,210.12,297.26,59.938,1452856504,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,558386.4,558386.4,5822,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452856580,22471.00
01/15/2016 06:30,2,0.000,ALERT,211.03,298.77,59.975,1452857403,"201051344000645","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,313287.0,313287.0,11977,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857405,22472.00
01/15/2016 06:30,2,0.000,ALERT,210.12,296.66,60.012,1452857403,"274151322000085","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,585919.0,585919.0,5810,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857407,22473.00
01/15/2016 06:30,2,0.000,ALERT,211.25,298.77,59.975,1452857403,"201051344000633","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,305757.7,305757.7,12055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857409,22474.00
01/15/2016 06:30,2,0.000,ALERT,210.80,298.77,59.996,1452857403,"201051344000469","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,307191.5,307191.5,12027,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857411,22475.00
01/15/2016 06:30,2,0.000,ALERT,210.35,297.87,59.959,1452857403,"201051344000646","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,311532.8,311532.8,16667,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857413,22476.00
01/15/2016 06:30,2,0.000,ALERT,209.67,297.87,59.996,1452857403,"274151322000052","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,593714.8,593714.8,5855,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857415,22477.00
01/15/2016 06:30,2,0.000,ALERT,210.57,297.87,59.965,1452857403,"201051344000585","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,316447.0,316447.0,16662,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857416,22478.00
01/15/2016 06:30,2,0.000,ALERT,210.35,298.17,59.975,1452857403,"201051344001230","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,314667.7,314667.7,16711,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857418,22479.00
01/15/2016 06:30,2,0.000,ALERT,211.03,298.47,59.944,1452857403,"201051344000582","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,309633.1,309633.1,16658,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857420,22480.00
01/15/2016 06:30,2,0.000,ALERT,210.12,297.57,59.970,1452857403,"201051344000955","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,318979.9,318979.9,16638,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857422,22481.00
01/15/2016 06:30,2,0.000,ALERT,210.12,296.36,59.970,1452857403,"274151322000094","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,477714.8,477714.8,6130,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857424,22482.00
01/15/2016 06:30,2,0.000,ALERT,210.80,299.67,59.928,1452857403,"201051344000579","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,320371.0,320371.0,12023,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857425,22483.00
01/15/2016 06:30,2,0.000,ALERT,210.35,298.17,59.965,1452857403,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,317118.8,317118.8,16721,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857427,22484.00
01/15/2016 06:30,2,0.000,ALERT,210.57,297.57,59.970,1452857403,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,318914.8,318914.8,16670,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857429,22485.00
01/15/2016 06:30,2,0.000,ALERT,210.35,296.96,59.965,1452857403,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,312987.6,312987.6,16737,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857431,22486.00
01/15/2016 06:30,2,0.000,ALERT,210.12,297.57,59.954,1452857403,"274151322000083","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,588024.2,588024.2,5886,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857433,22487.00
01/15/2016 06:30,2,0.000,ALERT,210.80,297.87,59.959,1452857403,"274151322000076","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,624643.0,624643.0,5871,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857435,22488.00
01/15/2016 06:30,2,0.000,ALERT,210.57,299.67,59.954,1452857403,"201051344000868","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,304684.1,304684.1,11988,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857437,22489.00
01/15/2016 06:30,2,0.000,ALERT,209.90,298.47,59.959,1452857403,"274151322000095","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,617330.2,617330.2,5899,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857439,22490.00
01/15/2016 06:30,2,0.000,ALERT,210.57,298.77,59.954,1452857403,"201051344000988","219011344069620",0.00,-1.50,0,294.26,300.57,0.0,0.0,0.000,304676.2,304676.2,12031,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857441,22491.00
01/15/2016 06:30,2,0.000,ALERT,209.90,296.66,59.944,1452857403,"201051344001025","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,317040.9,317040.9,16651,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857443,22492.00
01/15/2016 06:30,2,0.000,ALERT,210.57,299.07,59.959,1452857403,"201051344000458","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,314767.4,314767.4,12028,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857444,22493.00
01/15/2016 06:30,2,0.000,ALERT,211.48,299.07,59.965,1452857403,"201051344000853","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,312076.7,312076.7,11989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857446,22494.00
01/15/2016 06:30,2,0.000,ALERT,210.80,297.57,59.922,1452857403,"201051344000685","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,318333.9,318333.9,16699,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857448,22495.00
01/15/2016 06:30,2,0.000,ALERT,210.57,297.26,59.959,1452857403,"201051344000917","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,316041.8,316041.8,16696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857450,22496.00
01/15/2016 06:30,2,0.000,ALERT,210.57,297.87,59.959,1452857403,"201051344001145","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,319264.6,319264.6,16685,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857451,22497.00
01/15/2016 06:30,2,0.000,ALERT,210.57,296.96,59.965,1452857403,"201051344000651","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,313414.7,313414.7,16679,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857453,22498.00
01/15/2016 06:30,2,0.000,ALERT,209.67,297.57,59.986,1452857403,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,570913.9,570913.9,5784,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857455,22499.00
01/15/2016 06:30,2,0.000,ALERT,210.80,296.96,59.922,1452857403,"274151322000068","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,478002.7,478002.7,6121,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857457,22500.00
01/15/2016 06:30,2,0.000,ALERT,210.12,297.87,59.917,1452857403,"201051344001135","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,309881.3,309881.3,16657,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857459,22501.00
01/15/2016 06:30,2,0.000,ALERT,210.35,299.37,59.970,1452857403,"201051344000594","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,315784.7,315784.7,12040,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857461,22502.00
01/15/2016 06:30,2,0.000,ALERT,210.35,297.26,59.912,1452857403,"201051344001203","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,316356.4,316356.4,16672,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857462,22503.00
01/15/2016 06:30,2,0.000,ALERT,209.90,298.17,59.949,1452857403,"274151322000054","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,583266.2,583266.2,5786,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857464,22504.00
01/15/2016 06:30,2,0.000,ALERT,210.80,298.47,59.965,1452857403,"201051344000867","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,305020.0,305020.0,12025,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857466,22505.00
01/15/2016 06:30,2,0.000,ALERT,210.12,297.26,59.965,1452857403,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,314857.9,314857.9,16673,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857468,22506.00
01/15/2016 06:30,2,0.000,ALERT,210.57,299.07,59.944,1452857403,"201051344000900","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,318377.3,318377.3,11957,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857470,22507.00
01/15/2016 06:30,2,0.000,ALERT,211.03,298.47,60.007,1452857403,"201051344000648","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,312012.0,312012.0,12002,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857472,22508.00
01/15/2016 06:30,2,0.000,ALERT,210.80,299.37,60.007,1452857403,"201051344000569","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,320034.0,320034.0,11915,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857473,22509.00
01/15/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1452857403,"201051344000983","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,314889.8,314889.8,11978,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452857475,22510.00
01/15/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1452857403,"201051344001158","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,309925.1,309925.1,12055,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857477,22511.00
01/15/2016 06:30,2,0.000,ALERT,211.25,299.67,59.944,1452857403,"201051344000576","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,313037.7,313037.7,11956,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857479,22512.00
01/15/2016 06:30,2,0.000,ALERT,210.12,296.96,59.954,1452857403,"274151322000087","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,558386.4,558386.4,5824,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452857481,22513.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.87,59.975,1452858303,"201051344000645","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,313287.0,313287.0,11979,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858305,22514.00
01/15/2016 06:45,2,0.000,ALERT,209.90,296.96,59.981,1452858303,"274151322000085","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,585919.0,585919.0,5812,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858307,22515.00
01/15/2016 06:45,2,0.000,ALERT,211.03,297.57,59.986,1452858303,"201051344000633","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,305757.7,305757.7,12057,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858309,22516.00
01/15/2016 06:45,2,0.000,ALERT,210.35,297.87,59.981,1452858303,"201051344000469","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,307191.5,307191.5,12029,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858311,22517.00
01/15/2016 06:45,2,0.000,ALERT,210.35,297.87,59.975,1452858303,"201051344000646","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,311532.8,311532.8,16669,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858313,22518.00
01/15/2016 06:45,2,0.000,ALERT,209.44,297.57,59.981,1452858303,"274151322000052","219011344069620",0.00,-1.50,0,294.56,300.87,0.0,0.0,0.000,593714.8,593714.8,5857,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858314,22519.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.87,59.938,1452858303,"201051344000585","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,316447.0,316447.0,16664,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858316,22520.00
01/15/2016 06:45,2,0.000,ALERT,210.35,297.87,59.975,1452858303,"201051344001230","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,314667.7,314667.7,16713,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858318,22521.00
01/15/2016 06:45,2,0.000,ALERT,210.80,298.77,59.928,1452858303,"201051344000582","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,309633.1,309633.1,16660,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858320,22522.00
01/15/2016 06:45,2,0.000,ALERT,209.90,297.57,59.996,1452858303,"201051344000955","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,318979.9,318979.9,16640,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858322,22523.00
01/15/2016 06:45,2,0.000,ALERT,209.67,296.36,59.975,1452858303,"274151322000094","219011344069620",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,477714.8,477714.8,6132,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858323,22524.00
01/15/2016 06:45,2,0.000,ALERT,210.35,298.77,59.981,1452858303,"201051344000579","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,320371.0,320371.0,12025,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858325,22525.00
01/15/2016 06:45,2,0.000,ALERT,210.12,298.17,59.970,1452858303,"201051344000890","219011344069620",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,317118.8,317118.8,16723,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858327,22526.00
01/15/2016 06:45,2,0.000,ALERT,210.35,297.57,60.028,1452858303,"201051344000438","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,318914.8,318914.8,16672,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858329,22527.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.26,59.949,1452858303,"201051344000417","219011344069620",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,312987.6,312987.6,16739,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858331,22528.00
01/15/2016 06:45,2,0.000,ALERT,209.90,297.26,59.986,1452858303,"274151322000083","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,588024.2,588024.2,5888,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858333,22529.00
01/15/2016 06:45,2,0.000,ALERT,210.35,296.96,59.970,1452858303,"274151322000076","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,624643.0,624643.0,5873,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858334,22530.00
01/15/2016 06:45,2,0.000,ALERT,210.35,298.77,59.986,1452858303,"201051344000868","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,304684.1,304684.1,11990,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858336,22531.00
01/15/2016 06:45,2,0.000,ALERT,209.90,298.17,59.986,1452858303,"274151322000095","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,617330.2,617330.2,5901,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858338,22532.00
01/15/2016 06:45,2,0.000,ALERT,210.12,297.87,59.975,1452858303,"201051344000988","219011344069620",0.00,-1.50,0,293.96,300.27,0.0,0.0,0.000,304676.2,304676.2,12033,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858340,22533.00
01/15/2016 06:45,2,0.000,ALERT,210.12,296.96,59.986,1452858303,"201051344001025","219011344069620",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,317040.9,317040.9,16653,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858342,22534.00
01/15/2016 06:45,2,0.000,ALERT,210.12,298.17,59.981,1452858303,"201051344000458","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,314767.4,314767.4,12030,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858343,22535.00
01/15/2016 06:45,2,0.000,ALERT,210.80,297.87,59.975,1452858303,"201051344000853","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,312076.7,312076.7,11991,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858345,22536.00
01/15/2016 06:45,2,0.000,ALERT,210.80,297.87,59.970,1452858303,"201051344000685","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,318333.9,318333.9,16701,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858347,22537.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.26,59.970,1452858303,"201051344000917","219011344069620",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,316041.8,316041.8,16698,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858349,22538.00
01/15/2016 06:45,2,0.000,ALERT,210.80,298.17,59.970,1452858303,"201051344001145","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,319264.6,319264.6,16687,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858351,22539.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.26,59.975,1452858303,"201051344000651","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,313414.7,313414.7,16681,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858353,22540.00
01/15/2016 06:45,2,0.000,ALERT,209.22,296.66,59.970,1452858303,"274151322000088","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,570913.9,570913.9,5786,0,0,0,L,1151911521,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858355,22541.00
01/15/2016 06:45,2,0.000,ALERT,210.35,296.36,59.975,1452858303,"274151322000068","219011344069620",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,478002.7,478002.7,6123,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858356,22542.00
01/15/2016 06:45,2,0.000,ALERT,210.35,298.17,60.007,1452858303,"201051344001135","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,309881.3,309881.3,16659,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858358,22543.00
01/15/2016 06:45,2,0.000,ALERT,209.90,298.47,59.933,1452858303,"201051344000594","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,315784.7,315784.7,12042,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858360,22544.00
01/15/2016 06:45,2,0.000,ALERT,210.35,296.96,59.965,1452858303,"201051344001203","219011344069620",0.00,-2.00,0,294.26,301.17,0.0,0.0,0.000,316356.4,316356.4,16674,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858362,22545.00
01/15/2016 06:45,2,0.000,ALERT,209.67,297.57,59.970,1452858303,"274151322000054","219011344069620",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,583266.2,583266.2,5788,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858363,22546.00
