ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 06:45,2,0.000,ALERT,210.57,297.26,59.981,1452858303,"201051344000867","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,305020.0,305020.0,12027,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858365,22547.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.87,59.970,1452858303,"201051344001093","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,314857.9,314857.9,16675,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858367,22548.00
01/15/2016 06:45,2,0.000,ALERT,210.12,297.87,59.965,1452858303,"201051344000900","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,318377.3,318377.3,11959,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858369,22549.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.26,59.970,1452858303,"201051344000648","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,312012.0,312012.0,12004,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858371,22550.00
01/15/2016 06:45,2,0.000,ALERT,210.35,298.17,59.970,1452858303,"201051344000569","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,320034.0,320034.0,11917,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452858373,22551.00
01/15/2016 06:45,2,0.000,ALERT,210.12,297.87,59.970,1452858303,"201051344000983","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,314889.8,314889.8,11980,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858375,22552.00
01/15/2016 06:45,2,0.000,ALERT,210.57,297.87,59.965,1452858303,"201051344001158","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,309925.1,309925.1,12057,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858377,22553.00
01/15/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1452858303,"201051344000576","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,313037.7,313037.7,11958,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858378,22554.00
01/15/2016 06:45,2,0.000,ALERT,209.67,295.76,59.965,1452858303,"274151322000087","219011344069620",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,558386.4,558386.4,5826,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452858380,22555.00
01/15/2016 07:00,2,0.000,ALERT,212.16,300.57,59.938,1452859203,"201051344000645","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,313287.0,313287.0,11981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859205,22556.00
01/15/2016 07:00,2,0.000,ALERT,211.03,298.77,59.933,1452859203,"274151322000085","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,585919.0,585919.0,5814,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859207,22557.00
01/15/2016 07:00,2,0.000,ALERT,212.16,300.27,59.944,1452859203,"201051344000633","219011344069620",0.00,-2.00,0,294.26,302.37,0.0,0.0,0.000,305757.7,305757.7,12059,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859209,22558.00
01/15/2016 07:00,2,0.000,ALERT,211.93,300.57,59.949,1452859203,"201051344000469","219011344069620",0.00,-2.50,0,295.16,302.37,0.0,0.0,0.000,307191.5,307191.5,12031,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859211,22559.00
01/15/2016 07:00,2,0.000,ALERT,210.57,297.87,59.981,1452859203,"201051344000646","219011344069620",0.00,-2.00,0,295.16,303.28,0.0,0.0,0.000,311532.8,311532.8,16671,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859213,22560.00
01/15/2016 07:00,2,0.000,ALERT,210.80,298.77,59.907,1452859203,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,593714.8,593714.8,5859,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859215,22561.00
01/15/2016 07:00,2,0.000,ALERT,210.80,297.87,59.949,1452859203,"201051344000585","219011344069620",0.00,-1.50,0,295.16,303.28,0.0,0.0,0.000,316447.0,316447.0,16666,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859217,22562.00
01/15/2016 07:00,2,0.000,ALERT,210.57,298.17,59.922,1452859203,"201051344001230","219011344069620",0.00,-2.00,0,296.06,303.58,0.0,0.0,0.000,314667.7,314667.7,16715,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859218,22563.00
01/15/2016 07:00,2,0.000,ALERT,211.25,298.77,59.954,1452859203,"201051344000582","219011344069620",0.00,-2.50,0,296.66,303.88,0.0,0.0,0.000,309633.1,309633.1,16662,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859220,22564.00
01/15/2016 07:00,2,0.000,ALERT,210.35,297.87,59.954,1452859203,"201051344000955","219011344069620",0.00,-2.00,0,295.46,302.98,0.0,0.0,0.000,318979.9,318979.9,16642,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859222,22565.00
01/15/2016 07:00,2,0.000,ALERT,211.03,298.17,59.949,1452859203,"274151322000094","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,477714.8,477714.8,6134,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859224,22566.00
01/15/2016 07:00,2,0.000,ALERT,211.70,301.17,59.944,1452859203,"201051344000579","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,320371.0,320371.0,12027,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859226,22567.00
01/15/2016 07:00,2,0.000,ALERT,210.57,298.47,59.954,1452859203,"201051344000890","219011344069620",0.00,-1.50,0,296.06,303.58,0.0,0.0,0.000,317118.8,317118.8,16725,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859227,22568.00
01/15/2016 07:00,2,0.000,ALERT,210.80,297.87,59.981,1452859203,"201051344000438","219011344069620",0.00,-2.50,0,295.46,302.98,0.0,0.0,0.000,318914.8,318914.8,16674,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859229,22569.00
01/15/2016 07:00,2,0.000,ALERT,211.70,298.47,59.959,1452859203,"201051344000417","219011344069620",0.00,-2.00,0,295.16,302.68,0.0,0.0,0.000,312987.6,312987.6,16741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859231,22570.00
01/15/2016 07:00,2,0.000,ALERT,211.48,299.97,59.933,1452859203,"274151322000083","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,588024.2,588024.2,5890,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859233,22571.00
01/15/2016 07:00,2,0.000,ALERT,212.16,299.67,59.917,1452859203,"274151322000076","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,624643.0,624643.0,5875,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859235,22572.00
01/15/2016 07:00,2,0.000,ALERT,212.38,302.37,59.944,1452859203,"201051344000868","219011344069620",0.00,-2.00,0,296.66,303.58,0.0,0.0,0.000,304684.1,304684.1,11992,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859236,22573.00
01/15/2016 07:00,2,0.000,ALERT,211.48,300.27,59.944,1452859203,"274151322000095","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,617330.2,617330.2,5903,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859238,22574.00
01/15/2016 07:00,2,0.000,ALERT,212.16,301.17,59.944,1452859203,"201051344000988","219011344069620",0.00,-1.50,0,293.66,302.37,0.0,0.0,0.000,304676.2,304676.2,12035,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859240,22575.00
01/15/2016 07:00,2,0.000,ALERT,211.03,298.17,59.949,1452859203,"201051344001025","219011344069620",0.00,-2.50,0,294.86,302.98,0.0,0.0,0.000,317040.9,317040.9,16655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859242,22576.00
01/15/2016 07:00,2,0.000,ALERT,212.16,301.77,59.907,1452859203,"201051344000458","219011344069620",0.00,-0.50,0,296.06,303.58,0.0,0.0,0.000,314767.4,314767.4,12032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859244,22577.00
01/15/2016 07:00,2,0.000,ALERT,212.83,301.17,59.949,1452859203,"201051344000853","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,312076.7,312076.7,11993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859246,22578.00
01/15/2016 07:00,2,0.000,ALERT,211.70,298.77,59.938,1452859203,"201051344000685","219011344069620",0.00,-1.50,0,295.76,303.28,0.0,0.0,0.000,318333.9,318333.9,16703,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859247,22579.00
01/15/2016 07:00,2,0.000,ALERT,211.48,298.17,59.933,1452859203,"201051344000917","219011344069620",0.00,-0.50,0,294.56,302.68,0.0,0.0,0.000,316041.8,316041.8,16700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859249,22580.00
01/15/2016 07:00,2,0.000,ALERT,211.48,299.07,59.938,1452859203,"201051344001145","219011344069620",0.00,-2.00,0,296.06,303.58,0.0,0.0,0.000,319264.6,319264.6,16689,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859251,22581.00
01/15/2016 07:00,2,0.000,ALERT,211.25,298.17,59.938,1452859203,"201051344000651","219011344069620",0.00,-3.00,0,295.16,302.37,0.0,0.0,0.000,313414.7,313414.7,16683,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859253,22582.00
01/15/2016 07:00,2,0.000,ALERT,211.25,299.07,59.933,1452859203,"274151322000088","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,570913.9,570913.9,5788,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859255,22583.00
01/15/2016 07:00,2,0.000,ALERT,212.16,299.07,59.933,1452859203,"274151322000068","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,478002.7,478002.7,6125,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859256,22584.00
01/15/2016 07:00,2,0.000,ALERT,210.80,298.77,59.938,1452859203,"201051344001135","219011344069620",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,309881.3,309881.3,16661,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859258,22585.00
01/15/2016 07:00,2,0.000,ALERT,211.93,302.07,59.938,1452859203,"201051344000594","219011344069620",0.00,-2.00,0,295.46,302.98,0.0,0.0,0.000,315784.7,315784.7,12044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859260,22586.00
01/15/2016 07:00,2,0.000,ALERT,211.25,298.17,59.938,1452859203,"201051344001203","219011344069620",0.00,-2.50,0,295.46,303.88,0.0,0.0,0.000,316356.4,316356.4,16676,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859262,22587.00
01/15/2016 07:00,2,0.000,ALERT,211.25,300.27,59.891,1452859203,"274151322000054","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,583266.2,583266.2,5790,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859263,22588.00
01/15/2016 07:00,2,0.000,ALERT,212.61,301.47,59.928,1452859203,"201051344000867","219011344069620",0.00,-1.00,0,294.86,302.98,0.0,0.0,0.000,305020.0,305020.0,12029,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859265,22589.00
01/15/2016 07:00,2,0.000,ALERT,211.25,298.77,59.933,1452859203,"201051344001093","219011344069620",0.00,-1.00,0,295.46,302.98,0.0,0.0,0.000,314857.9,314857.9,16677,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859267,22590.00
01/15/2016 07:00,2,0.000,ALERT,211.93,301.47,59.933,1452859203,"201051344000900","219011344069620",0.00,-2.00,0,295.46,302.68,0.0,0.0,0.000,318377.3,318377.3,11961,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859269,22591.00
01/15/2016 07:00,2,0.000,ALERT,212.38,300.57,59.933,1452859203,"201051344000648","219011344069620",0.00,-2.50,0,295.16,302.68,0.0,0.0,0.000,312012.0,312012.0,12006,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859271,22592.00
01/15/2016 07:00,2,0.000,ALERT,212.38,302.07,59.933,1452859203,"201051344000569","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,320034.0,320034.0,11919,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859273,22593.00
01/15/2016 07:00,2,0.000,ALERT,212.38,301.77,59.933,1452859203,"201051344000983","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,314889.8,314889.8,11982,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859275,22594.00
01/15/2016 07:00,2,0.000,ALERT,212.38,301.47,59.933,1452859203,"201051344001158","219011344069620",0.00,-2.50,0,294.86,302.37,0.0,0.0,0.000,309925.1,309925.1,12059,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859276,22595.00
01/15/2016 07:00,2,0.000,ALERT,212.83,302.37,59.938,1452859203,"201051344000576","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,313037.7,313037.7,11960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452859278,22596.00
01/15/2016 07:00,2,0.000,ALERT,211.70,299.07,59.928,1452859203,"274151322000087","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,558386.4,558386.4,5828,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452859280,22597.00
01/15/2016 07:15,2,0.000,ALERT,212.61,300.57,59.959,1452860103,"201051344000645","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,313287.0,313287.0,11983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860105,22598.00
01/15/2016 07:15,2,0.000,ALERT,211.25,298.47,59.954,1452860103,"274151322000085","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,585919.0,585919.0,5816,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860107,22599.00
01/15/2016 07:15,2,0.000,ALERT,212.83,300.27,59.949,1452860103,"201051344000633","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,305757.7,305757.7,12061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860109,22600.00
01/15/2016 07:15,2,0.000,ALERT,212.16,300.57,59.933,1452860103,"201051344000469","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,307191.5,307191.5,12033,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860111,22601.00
01/15/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1452860103,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,311532.8,311532.8,16673,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860113,22602.00
01/15/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1452860103,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,593714.8,593714.8,5861,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860114,22603.00
01/15/2016 07:15,2,0.000,ALERT,211.48,299.07,59.981,1452860103,"201051344000585","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,316447.0,316447.0,16668,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860116,22604.00
01/15/2016 07:15,2,0.000,ALERT,211.48,298.77,59.975,1452860103,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,314667.7,314667.7,16717,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860118,22605.00
01/15/2016 07:15,2,0.000,ALERT,211.93,299.67,60.002,1452860103,"201051344000582","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,309633.1,309633.1,16664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860120,22606.00
01/15/2016 07:15,2,0.000,ALERT,211.03,298.47,60.007,1452860103,"201051344000955","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,318979.9,318979.9,16644,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860122,22607.00
01/15/2016 07:15,2,0.000,ALERT,211.25,298.17,59.975,1452860103,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,477714.8,477714.8,6136,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860123,22608.00
01/15/2016 07:15,2,0.000,ALERT,212.16,301.17,59.986,1452860103,"201051344000579","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,320371.0,320371.0,12029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860125,22609.00
01/15/2016 07:15,2,0.000,ALERT,211.25,299.07,60.034,1452860103,"201051344000890","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,317118.8,317118.8,16727,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860127,22610.00
01/15/2016 07:15,2,0.000,ALERT,211.48,298.77,59.981,1452860103,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,318914.8,318914.8,16676,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860129,22611.00
01/15/2016 07:15,2,0.000,ALERT,211.70,298.17,59.981,1452860103,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,312987.6,312987.6,16743,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860131,22612.00
01/15/2016 07:15,2,0.000,ALERT,211.03,299.07,59.981,1452860103,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,588024.2,588024.2,5892,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860133,22613.00
01/15/2016 07:15,2,0.000,ALERT,211.48,298.77,59.975,1452860103,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,624643.0,624643.0,5877,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860134,22614.00
01/15/2016 07:15,2,0.000,ALERT,212.16,301.47,59.981,1452860103,"201051344000868","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,304684.1,304684.1,11994,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860136,22615.00
01/15/2016 07:15,2,0.000,ALERT,211.25,299.97,59.981,1452860103,"274151322000095","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5905,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860138,22616.00
01/15/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1452860103,"201051344000988","219011344069620",0.00,-1.50,0,296.66,303.88,0.0,0.0,0.000,304676.2,304676.2,12037,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860140,22617.00
01/15/2016 07:15,2,0.000,ALERT,211.25,297.87,59.970,1452860103,"201051344001025","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,317040.9,317040.9,16657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860142,22618.00
01/15/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1452860103,"201051344000458","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,314767.4,314767.4,12034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860143,22619.00
01/15/2016 07:15,2,0.000,ALERT,212.61,300.27,59.970,1452860103,"201051344000853","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,312076.7,312076.7,11995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860145,22620.00
01/15/2016 07:15,2,0.000,ALERT,211.70,299.07,59.949,1452860103,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,318333.9,318333.9,16705,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860147,22621.00
01/15/2016 07:15,2,0.000,ALERT,211.70,298.47,59.975,1452860103,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,316041.8,316041.8,16702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860149,22622.00
01/15/2016 07:15,2,0.000,ALERT,211.48,299.07,59.991,1452860103,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,319264.6,319264.6,16691,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860151,22623.00
01/15/2016 07:15,2,0.000,ALERT,211.48,298.17,60.018,1452860103,"201051344000651","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,313414.7,313414.7,16685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860152,22624.00
01/15/2016 07:15,2,0.000,ALERT,210.80,298.77,59.970,1452860103,"274151322000088","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,570913.9,570913.9,5790,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860154,22625.00
01/15/2016 07:15,2,0.000,ALERT,211.70,298.17,59.949,1452860103,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,478002.7,478002.7,6127,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860156,22626.00
01/15/2016 07:15,2,0.000,ALERT,211.03,298.77,59.970,1452860103,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,309881.3,309881.3,16663,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860158,22627.00
01/15/2016 07:15,2,0.000,ALERT,211.93,301.47,59.975,1452860103,"201051344000594","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,315784.7,315784.7,12046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860160,22628.00
01/15/2016 07:15,2,0.000,ALERT,211.48,298.77,59.944,1452860103,"201051344001203","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,316356.4,316356.4,16678,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860161,22629.00
01/15/2016 07:15,2,0.000,ALERT,211.03,299.07,59.970,1452860103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,583266.2,583266.2,5792,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860163,22630.00
01/15/2016 07:15,2,0.000,ALERT,212.38,300.27,59.965,1452860103,"201051344000867","219011344069620",0.00,-1.00,0,298.47,305.38,0.0,0.0,0.000,305020.0,305020.0,12031,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860165,22631.00
01/15/2016 07:15,2,0.000,ALERT,211.48,298.77,59.970,1452860103,"201051344001093","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,314857.9,314857.9,16679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860167,22632.00
01/15/2016 07:15,2,0.000,ALERT,211.93,300.57,59.970,1452860103,"201051344000900","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,318377.3,318377.3,11963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860169,22633.00
01/15/2016 07:15,2,0.000,ALERT,212.16,299.97,59.959,1452860103,"201051344000648","219011344069620",0.00,-3.00,0,298.17,304.78,0.0,0.0,0.000,312012.0,312012.0,12008,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452860171,22634.00
01/15/2016 07:15,2,0.000,ALERT,212.16,301.17,59.970,1452860103,"201051344000569","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,320034.0,320034.0,11921,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860172,22635.00
01/15/2016 07:15,2,0.000,ALERT,212.16,301.17,59.965,1452860103,"201051344000983","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,314889.8,314889.8,11984,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860174,22636.00
01/15/2016 07:15,2,0.000,ALERT,212.38,300.87,59.965,1452860103,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,309925.1,309925.1,12061,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860176,22637.00
01/15/2016 07:15,2,0.000,ALERT,212.38,301.17,59.959,1452860103,"201051344000576","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,313037.7,313037.7,11962,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860178,22638.00
01/15/2016 07:15,2,0.000,ALERT,211.25,298.17,59.954,1452860103,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,558386.4,558386.4,5830,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452860180,22639.00
01/15/2016 07:30,2,0.000,ALERT,212.16,299.97,59.965,1452861003,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313287.0,313287.0,11985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861006,22640.00
01/15/2016 07:30,2,0.000,ALERT,211.03,297.87,59.970,1452861003,"274151322000085","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,585919.0,585919.0,5818,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861008,22641.00
01/15/2016 07:30,2,0.000,ALERT,212.38,299.97,59.928,1452861003,"201051344000633","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,305757.7,305757.7,12063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861010,22642.00
01/15/2016 07:30,2,0.000,ALERT,211.70,300.27,59.965,1452861003,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,307191.5,307191.5,12035,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861011,22643.00
01/15/2016 07:30,2,0.000,ALERT,210.12,297.57,59.965,1452861003,"201051344000646","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,311532.8,311532.8,16675,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861013,22644.00
01/15/2016 07:30,2,0.000,ALERT,210.80,298.77,59.949,1452861003,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,593714.8,593714.8,5863,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861015,22645.00
01/15/2016 07:30,2,0.000,ALERT,210.57,297.57,59.970,1452861003,"201051344000585","219011344069620",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,316447.0,316447.0,16670,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861017,22646.00
01/15/2016 07:30,2,0.000,ALERT,210.35,297.87,59.965,1452861003,"201051344001230","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,314667.7,314667.7,16719,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861019,22647.00
01/15/2016 07:30,2,0.000,ALERT,210.80,298.47,59.959,1452861003,"201051344000582","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,309633.1,309633.1,16666,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861020,22648.00
01/15/2016 07:30,2,0.000,ALERT,209.90,297.57,59.959,1452861003,"201051344000955","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,318979.9,318979.9,16646,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861022,22649.00
01/15/2016 07:30,2,0.000,ALERT,211.03,297.26,59.975,1452861003,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,477714.8,477714.8,6138,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861024,22650.00
01/15/2016 07:30,2,0.000,ALERT,211.70,300.57,59.928,1452861003,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,320371.0,320371.0,12031,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861026,22651.00
01/15/2016 07:30,2,0.000,ALERT,210.12,297.57,59.959,1452861003,"201051344000890","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,317118.8,317118.8,16729,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861028,22652.00
01/15/2016 07:30,2,0.000,ALERT,210.35,297.26,59.954,1452861003,"201051344000438","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,318914.8,318914.8,16678,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861030,22653.00
01/15/2016 07:30,2,0.000,ALERT,210.35,296.66,59.959,1452861003,"201051344000417","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,312987.6,312987.6,16745,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861031,22654.00
01/15/2016 07:30,2,0.000,ALERT,211.03,298.47,59.996,1452861003,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,588024.2,588024.2,5894,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861033,22655.00
01/15/2016 07:30,2,0.000,ALERT,211.70,298.77,59.949,1452861003,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,624643.0,624643.0,5879,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861035,22656.00
01/15/2016 07:30,2,0.000,ALERT,211.93,300.87,59.938,1452861003,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,304684.1,304684.1,11996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861037,22657.00
01/15/2016 07:30,2,0.000,ALERT,211.03,299.37,59.996,1452861003,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5907,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861039,22658.00
01/15/2016 07:30,2,0.000,ALERT,211.48,300.27,59.912,1452861003,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,304676.2,304676.2,12039,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861041,22659.00
01/15/2016 07:30,2,0.000,ALERT,210.12,296.66,59.970,1452861003,"201051344001025","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,317040.9,317040.9,16659,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861042,22660.00
01/15/2016 07:30,2,0.000,ALERT,211.70,300.87,59.912,1452861003,"201051344000458","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,314767.4,314767.4,12036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861044,22661.00
01/15/2016 07:30,2,0.000,ALERT,212.38,299.97,59.959,1452861003,"201051344000853","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,312076.7,312076.7,11997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861046,22662.00
01/15/2016 07:30,2,0.000,ALERT,210.57,297.57,59.965,1452861003,"201051344000685","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,318333.9,318333.9,16707,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861048,22663.00
01/15/2016 07:30,2,0.000,ALERT,210.57,296.96,59.922,1452861003,"201051344000917","219011344069620",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,316041.8,316041.8,16704,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861050,22664.00
01/15/2016 07:30,2,0.000,ALERT,210.35,297.57,59.944,1452861003,"201051344001145","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,319264.6,319264.6,16693,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861052,22665.00
01/15/2016 07:30,2,0.000,ALERT,210.35,296.66,59.959,1452861003,"201051344000651","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,313414.7,313414.7,16687,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861053,22666.00
01/15/2016 07:30,2,0.000,ALERT,210.57,297.87,59.965,1452861003,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,570913.9,570913.9,5792,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861055,22667.00
01/15/2016 07:30,2,0.000,ALERT,211.70,297.87,59.949,1452861003,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,478002.7,478002.7,6129,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861057,22668.00
01/15/2016 07:30,2,0.000,ALERT,210.12,297.87,59.938,1452861003,"201051344001135","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,309881.3,309881.3,16665,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861059,22669.00
01/15/2016 07:30,2,0.000,ALERT,211.48,300.87,59.959,1452861003,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,315784.7,315784.7,12048,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861061,22670.00
01/15/2016 07:30,2,0.000,ALERT,210.12,296.96,59.959,1452861003,"201051344001203","219011344069620",0.00,-2.00,0,295.46,301.77,0.0,0.0,0.000,316356.4,316356.4,16680,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861062,22671.00
01/15/2016 07:30,2,0.000,ALERT,210.80,298.77,59.954,1452861003,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,583266.2,583266.2,5794,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861064,22672.00
01/15/2016 07:30,2,0.000,ALERT,212.16,300.27,59.954,1452861003,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,12033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861066,22673.00
01/15/2016 07:30,2,0.000,ALERT,210.35,297.57,59.917,1452861003,"201051344001093","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,314857.9,314857.9,16681,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861068,22674.00
01/15/2016 07:30,2,0.000,ALERT,211.70,300.57,59.965,1452861003,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,318377.3,318377.3,11965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861070,22675.00
01/15/2016 07:30,2,0.000,ALERT,212.16,299.97,59.954,1452861003,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,312012.0,312012.0,12010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861072,22676.00
01/15/2016 07:30,2,0.000,ALERT,211.93,301.17,59.922,1452861003,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,320034.0,320034.0,11923,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861073,22677.00
01/15/2016 07:30,2,0.000,ALERT,211.93,300.57,59.954,1452861003,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314889.8,314889.8,11986,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861075,22678.00
01/15/2016 07:30,2,0.000,ALERT,211.93,300.27,59.954,1452861003,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,309925.1,309925.1,12063,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861077,22679.00
01/15/2016 07:30,2,0.000,ALERT,212.38,300.87,59.944,1452861003,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,313037.7,313037.7,11964,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861079,22680.00
01/15/2016 07:30,2,0.000,ALERT,211.03,297.26,59.954,1452861003,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,558386.4,558386.4,5832,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861081,22681.00
01/15/2016 07:45,2,0.000,ALERT,211.93,299.97,59.975,1452861903,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313287.0,313287.0,11987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861905,22682.00
01/15/2016 07:45,2,0.000,ALERT,210.57,297.26,59.965,1452861903,"274151322000085","219011344069620",0.00,-1.00,0,295.76,308.69,0.0,0.0,0.000,585919.0,585919.0,5820,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861907,22683.00
01/15/2016 07:45,2,0.000,ALERT,212.16,299.97,59.928,1452861903,"201051344000633","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,305757.7,305757.7,12065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861909,22684.00
01/15/2016 07:45,2,0.000,ALERT,211.70,300.27,59.928,1452861903,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,307191.5,307191.5,12037,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861911,22685.00
01/15/2016 07:45,2,0.000,ALERT,210.12,297.26,59.944,1452861903,"201051344000646","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,311532.8,311532.8,16677,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861913,22686.00
01/15/2016 07:45,2,0.000,ALERT,210.35,299.07,59.959,1452861903,"274151322000052","219011344069620",0.00,-1.50,0,295.76,309.59,0.0,0.0,0.000,593714.8,593714.8,5865,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861915,22687.00
01/15/2016 07:45,2,0.000,ALERT,210.57,297.57,59.965,1452861903,"201051344000585","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,316447.0,316447.0,16672,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861916,22688.00
01/15/2016 07:45,2,0.000,ALERT,210.35,297.57,59.965,1452861903,"201051344001230","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,314667.7,314667.7,16721,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861918,22689.00
01/15/2016 07:45,2,0.000,ALERT,211.03,298.47,59.965,1452861903,"201051344000582","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,309633.1,309633.1,16668,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861920,22690.00
01/15/2016 07:45,2,0.000,ALERT,209.90,297.26,59.959,1452861903,"201051344000955","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,318979.9,318979.9,16648,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861922,22691.00
01/15/2016 07:45,2,0.000,ALERT,210.35,296.66,59.933,1452861903,"274151322000094","219011344069620",0.00,-2.50,0,294.56,308.39,0.0,0.0,0.000,477714.8,477714.8,6140,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861924,22692.00
