ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 07:45,2,0.000,ALERT,211.25,300.27,59.959,1452861903,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,320371.0,320371.0,12033,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861925,22693.00
01/15/2016 07:45,2,0.000,ALERT,210.12,297.57,59.970,1452861903,"201051344000890","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,317118.8,317118.8,16731,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861927,22694.00
01/15/2016 07:45,2,0.000,ALERT,210.35,297.26,59.970,1452861903,"201051344000438","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,318914.8,318914.8,16680,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861929,22695.00
01/15/2016 07:45,2,0.000,ALERT,210.57,296.66,59.928,1452861903,"201051344000417","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,312987.6,312987.6,16747,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861931,22696.00
01/15/2016 07:45,2,0.000,ALERT,210.35,297.57,59.954,1452861903,"274151322000083","219011344069620",0.00,-1.50,0,295.76,310.19,0.0,0.0,0.000,588024.2,588024.2,5896,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861933,22697.00
01/15/2016 07:45,2,0.000,ALERT,210.80,297.87,59.959,1452861903,"274151322000076","219011344069620",0.00,-1.50,0,294.86,308.99,0.0,0.0,0.000,624643.0,624643.0,5881,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861935,22698.00
01/15/2016 07:45,2,0.000,ALERT,211.48,300.57,59.954,1452861903,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,304684.1,304684.1,11998,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861937,22699.00
01/15/2016 07:45,2,0.000,ALERT,210.35,298.47,59.965,1452861903,"274151322000095","219011344069620",0.00,-2.50,0,296.36,310.49,0.0,0.0,0.000,617330.2,617330.2,5909,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861939,22700.00
01/15/2016 07:45,2,0.000,ALERT,211.03,299.37,59.959,1452861903,"201051344000988","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,304676.2,304676.2,12041,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861940,22701.00
01/15/2016 07:45,2,0.000,ALERT,210.12,296.36,60.012,1452861903,"201051344001025","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,317040.9,317040.9,16661,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861942,22702.00
01/15/2016 07:45,2,0.000,ALERT,211.25,299.67,59.959,1452861903,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,314767.4,314767.4,12038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861944,22703.00
01/15/2016 07:45,2,0.000,ALERT,211.93,299.67,59.965,1452861903,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,312076.7,312076.7,11999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861946,22704.00
01/15/2016 07:45,2,0.000,ALERT,210.80,297.26,59.949,1452861903,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,318333.9,318333.9,16709,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861948,22705.00
01/15/2016 07:45,2,0.000,ALERT,210.57,296.66,59.954,1452861903,"201051344000917","219011344069620",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,316041.8,316041.8,16706,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861949,22706.00
01/15/2016 07:45,2,0.000,ALERT,210.57,297.57,59.965,1452861903,"201051344001145","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,319264.6,319264.6,16695,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861951,22707.00
01/15/2016 07:45,2,0.000,ALERT,210.35,296.66,59.965,1452861903,"201051344000651","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,313414.7,313414.7,16689,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861953,22708.00
01/15/2016 07:45,2,0.000,ALERT,209.90,296.96,59.959,1452861903,"274151322000088","219011344069620",0.00,-0.50,0,294.86,308.99,0.0,0.0,0.000,570913.9,570913.9,5794,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861955,22709.00
01/15/2016 07:45,2,0.000,ALERT,211.25,296.96,59.970,1452861903,"274151322000068","219011344069620",0.00,-0.50,0,294.56,308.09,0.0,0.0,0.000,478002.7,478002.7,6131,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861957,22710.00
01/15/2016 07:45,2,0.000,ALERT,210.12,297.57,59.965,1452861903,"201051344001135","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,309881.3,309881.3,16667,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861958,22711.00
01/15/2016 07:45,2,0.000,ALERT,211.03,300.57,59.996,1452861903,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,315784.7,315784.7,12050,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861960,22712.00
01/15/2016 07:45,2,0.000,ALERT,210.57,296.96,59.975,1452861903,"201051344001203","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,316356.4,316356.4,16682,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861962,22713.00
01/15/2016 07:45,2,0.000,ALERT,210.35,298.17,59.970,1452861903,"274151322000054","219011344069620",0.00,-1.00,0,295.46,309.29,0.0,0.0,0.000,583266.2,583266.2,5796,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861964,22714.00
01/15/2016 07:45,2,0.000,ALERT,211.70,299.97,59.975,1452861903,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,305020.0,305020.0,12035,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861966,22715.00
01/15/2016 07:45,2,0.000,ALERT,210.35,297.26,59.975,1452861903,"201051344001093","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,314857.9,314857.9,16683,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861968,22716.00
01/15/2016 07:45,2,0.000,ALERT,211.25,299.97,59.986,1452861903,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,318377.3,318377.3,11967,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861969,22717.00
01/15/2016 07:45,2,0.000,ALERT,211.70,299.67,59.981,1452861903,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,312012.0,312012.0,12012,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861971,22718.00
01/15/2016 07:45,2,0.000,ALERT,211.48,300.87,59.975,1452861903,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,320034.0,320034.0,11925,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861973,22719.00
01/15/2016 07:45,2,0.000,ALERT,211.70,300.57,59.965,1452861903,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,314889.8,314889.8,11988,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861975,22720.00
01/15/2016 07:45,2,0.000,ALERT,211.48,299.97,59.981,1452861903,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,309925.1,309925.1,12065,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861977,22721.00
01/15/2016 07:45,2,0.000,ALERT,212.16,300.87,60.007,1452861903,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,313037.7,313037.7,11966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452861978,22722.00
01/15/2016 07:45,2,0.000,ALERT,210.35,296.96,59.975,1452861903,"274151322000087","219011344069620",0.00,-0.50,0,293.96,308.39,0.0,0.0,0.000,558386.4,558386.4,5834,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452861980,22723.00
01/15/2016 08:00,2,0.000,ALERT,212.16,300.57,59.959,1452862804,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,313287.0,313287.0,11989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862806,22724.00
01/15/2016 08:00,2,0.000,ALERT,211.25,297.57,59.981,1452862804,"274151322000085","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,585919.0,585919.0,5822,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862807,22725.00
01/15/2016 08:00,2,0.000,ALERT,212.38,300.27,59.954,1452862804,"201051344000633","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,305757.7,305757.7,12067,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862809,22726.00
01/15/2016 08:00,2,0.000,ALERT,211.93,300.57,59.949,1452862804,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,307191.5,307191.5,12039,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862811,22727.00
01/15/2016 08:00,2,0.000,ALERT,210.57,297.87,59.954,1452862804,"201051344000646","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,311532.8,311532.8,16679,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862813,22728.00
01/15/2016 08:00,2,0.000,ALERT,210.80,298.77,59.949,1452862804,"274151322000052","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,593714.8,593714.8,5867,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862815,22729.00
01/15/2016 08:00,2,0.000,ALERT,211.03,297.87,59.959,1452862804,"201051344000585","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,316447.0,316447.0,16674,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862817,22730.00
01/15/2016 08:00,2,0.000,ALERT,210.57,297.87,59.954,1452862804,"201051344001230","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,314667.7,314667.7,16723,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452862818,22731.00
01/15/2016 08:00,2,0.000,ALERT,211.25,298.77,59.954,1452862804,"201051344000582","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,309633.1,309633.1,16670,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862820,22732.00
01/15/2016 08:00,2,0.000,ALERT,210.35,297.57,59.954,1452862804,"201051344000955","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,318979.9,318979.9,16650,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862822,22733.00
01/15/2016 08:00,2,0.000,ALERT,210.80,297.87,59.954,1452862804,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,477714.8,477714.8,6142,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862824,22734.00
01/15/2016 08:00,2,0.000,ALERT,211.70,300.87,59.954,1452862804,"201051344000579","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,320371.0,320371.0,12035,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862826,22735.00
01/15/2016 08:00,2,0.000,ALERT,210.35,297.57,59.928,1452862804,"201051344000890","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,317118.8,317118.8,16733,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452862827,22736.00
01/15/2016 08:00,2,0.000,ALERT,210.57,296.96,59.996,1452862804,"201051344000438","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,318914.8,318914.8,16682,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452862829,22737.00
01/15/2016 08:00,2,0.000,ALERT,210.80,296.66,59.970,1452862804,"201051344000417","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,312987.6,312987.6,16749,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862831,22738.00
01/15/2016 08:00,2,0.000,ALERT,210.80,297.87,59.933,1452862804,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,588024.2,588024.2,5898,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862833,22739.00
01/15/2016 08:00,2,0.000,ALERT,211.70,298.47,59.954,1452862804,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,624643.0,624643.0,5883,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452862835,22740.00
01/15/2016 08:00,2,0.000,ALERT,211.70,300.87,59.954,1452862804,"201051344000868","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,304684.1,304684.1,12000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862837,22741.00
01/15/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1452862804,"274151322000095","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,617330.2,617330.2,5911,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862838,22742.00
01/15/2016 08:00,2,0.000,ALERT,211.48,299.97,59.949,1452862804,"201051344000988","219011344069620",0.00,-1.50,0,295.16,302.37,0.0,0.0,0.000,304676.2,304676.2,12043,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862840,22743.00
01/15/2016 08:00,2,0.000,ALERT,210.57,296.66,59.944,1452862804,"201051344001025","219011344069620",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,317040.9,317040.9,16663,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862842,22744.00
01/15/2016 08:00,2,0.000,ALERT,211.70,300.27,59.959,1452862804,"201051344000458","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,314767.4,314767.4,12040,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862844,22745.00
01/15/2016 08:00,2,0.000,ALERT,212.38,300.27,59.954,1452862804,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,312076.7,312076.7,12001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862846,22746.00
01/15/2016 08:00,2,0.000,ALERT,211.03,297.26,59.954,1452862804,"201051344000685","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,318333.9,318333.9,16711,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862847,22747.00
01/15/2016 08:00,2,0.000,ALERT,211.03,297.26,60.012,1452862804,"201051344000917","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,316041.8,316041.8,16708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862849,22748.00
01/15/2016 08:00,2,0.000,ALERT,211.03,297.87,59.954,1452862804,"201051344001145","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,319264.6,319264.6,16697,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862851,22749.00
01/15/2016 08:00,2,0.000,ALERT,211.03,296.96,59.965,1452862804,"201051344000651","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,313414.7,313414.7,16691,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862853,22750.00
01/15/2016 08:00,2,0.000,ALERT,210.80,297.87,59.949,1452862804,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,570913.9,570913.9,5796,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862855,22751.00
01/15/2016 08:00,2,0.000,ALERT,211.93,297.57,59.954,1452862804,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,478002.7,478002.7,6133,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862857,22752.00
01/15/2016 08:00,2,0.000,ALERT,210.57,297.57,59.954,1452862804,"201051344001135","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,309881.3,309881.3,16669,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862859,22753.00
01/15/2016 08:00,2,0.000,ALERT,211.25,300.87,59.949,1452862804,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,315784.7,315784.7,12052,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862860,22754.00
01/15/2016 08:00,2,0.000,ALERT,210.80,297.26,59.912,1452862804,"201051344001203","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,316356.4,316356.4,16684,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862862,22755.00
01/15/2016 08:00,2,0.000,ALERT,210.80,297.87,59.954,1452862804,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,583266.2,583266.2,5798,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862864,22756.00
01/15/2016 08:00,2,0.000,ALERT,211.93,299.97,59.954,1452862804,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,12037,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862866,22757.00
01/15/2016 08:00,2,0.000,ALERT,210.57,297.26,59.965,1452862804,"201051344001093","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,314857.9,314857.9,16685,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452862868,22758.00
01/15/2016 08:00,2,0.000,ALERT,211.48,300.27,59.907,1452862804,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,318377.3,318377.3,11969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862869,22759.00
01/15/2016 08:00,2,0.000,ALERT,211.93,299.67,59.954,1452862804,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,312012.0,312012.0,12014,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862871,22760.00
01/15/2016 08:00,2,0.000,ALERT,211.93,300.87,59.970,1452862804,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,320034.0,320034.0,11927,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862873,22761.00
01/15/2016 08:00,2,0.000,ALERT,211.93,300.57,59.975,1452862804,"201051344000983","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,314889.8,314889.8,11990,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862875,22762.00
01/15/2016 08:00,2,0.000,ALERT,211.93,300.57,59.949,1452862804,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,309925.1,309925.1,12067,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452862877,22763.00
01/15/2016 08:00,2,0.000,ALERT,212.38,300.87,59.954,1452862804,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,313037.7,313037.7,11968,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862878,22764.00
01/15/2016 08:00,2,0.000,ALERT,211.03,297.26,59.954,1452862804,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,558386.4,558386.4,5836,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452862880,22765.00
01/15/2016 08:15,2,0.000,ALERT,212.16,299.97,59.986,1452863703,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313287.0,313287.0,11991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863705,22766.00
01/15/2016 08:15,2,0.000,ALERT,211.03,297.87,59.944,1452863703,"274151322000085","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,585919.0,585919.0,5824,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863707,22767.00
01/15/2016 08:15,2,0.000,ALERT,212.16,299.67,59.991,1452863703,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,305757.7,305757.7,12069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863709,22768.00
01/15/2016 08:15,2,0.000,ALERT,211.70,299.97,59.986,1452863703,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,307191.5,307191.5,12041,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863711,22769.00
01/15/2016 08:15,2,0.000,ALERT,209.90,296.96,59.996,1452863703,"201051344000646","219011344069620",0.00,-2.50,0,294.56,302.98,0.0,0.0,0.000,311532.8,311532.8,16681,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863713,22770.00
01/15/2016 08:15,2,0.000,ALERT,210.57,298.77,59.954,1452863703,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,593714.8,593714.8,5869,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863715,22771.00
01/15/2016 08:15,2,0.000,ALERT,210.12,296.96,59.991,1452863703,"201051344000585","219011344069620",0.00,-1.50,0,294.56,302.98,0.0,0.0,0.000,316447.0,316447.0,16676,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863717,22772.00
01/15/2016 08:15,2,0.000,ALERT,209.90,296.96,59.981,1452863703,"201051344001230","219011344069620",0.00,-2.00,0,295.16,303.58,0.0,0.0,0.000,314667.7,314667.7,16725,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863718,22773.00
01/15/2016 08:15,2,0.000,ALERT,210.35,297.57,59.970,1452863703,"201051344000582","219011344069620",0.00,-2.50,0,295.76,303.58,0.0,0.0,0.000,309633.1,309633.1,16672,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863720,22774.00
01/15/2016 08:15,2,0.000,ALERT,209.67,296.66,59.970,1452863703,"201051344000955","219011344069620",0.00,-2.00,0,294.86,302.68,0.0,0.0,0.000,318979.9,318979.9,16652,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863722,22775.00
01/15/2016 08:15,2,0.000,ALERT,210.80,297.57,59.981,1452863703,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,477714.8,477714.8,6144,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863724,22776.00
01/15/2016 08:15,2,0.000,ALERT,211.48,300.57,60.002,1452863703,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,320371.0,320371.0,12037,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863725,22777.00
01/15/2016 08:15,2,0.000,ALERT,210.12,297.57,59.975,1452863703,"201051344000890","219011344069620",0.00,-1.50,0,295.76,303.58,0.0,0.0,0.000,317118.8,317118.8,16735,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863727,22778.00
01/15/2016 08:15,2,0.000,ALERT,210.57,297.26,59.938,1452863703,"201051344000438","219011344069620",0.00,-2.50,0,295.16,302.68,0.0,0.0,0.000,318914.8,318914.8,16684,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863729,22779.00
01/15/2016 08:15,2,0.000,ALERT,210.80,296.96,59.975,1452863703,"201051344000417","219011344069620",0.00,-2.00,0,294.56,302.37,0.0,0.0,0.000,312987.6,312987.6,16751,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863731,22780.00
01/15/2016 08:15,2,0.000,ALERT,210.80,298.77,59.965,1452863703,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,588024.2,588024.2,5900,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863733,22781.00
01/15/2016 08:15,2,0.000,ALERT,211.70,298.77,59.975,1452863703,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,624643.0,624643.0,5885,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863734,22782.00
01/15/2016 08:15,2,0.000,ALERT,211.70,300.87,59.970,1452863703,"201051344000868","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,304684.1,304684.1,12002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863736,22783.00
01/15/2016 08:15,2,0.000,ALERT,211.03,299.07,59.975,1452863703,"274151322000095","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,617330.2,617330.2,5913,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863738,22784.00
01/15/2016 08:15,2,0.000,ALERT,211.25,299.67,59.975,1452863703,"201051344000988","219011344069620",0.00,-1.50,0,295.46,302.37,0.0,0.0,0.000,304676.2,304676.2,12045,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863740,22785.00
01/15/2016 08:15,2,0.000,ALERT,210.35,296.66,60.002,1452863703,"201051344001025","219011344069620",0.00,-2.50,0,294.56,302.37,0.0,0.0,0.000,317040.9,317040.9,16665,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863742,22786.00
01/15/2016 08:15,2,0.000,ALERT,211.48,299.97,59.954,1452863703,"201051344000458","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,314767.4,314767.4,12042,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863743,22787.00
01/15/2016 08:15,2,0.000,ALERT,212.16,299.67,59.917,1452863703,"201051344000853","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,312076.7,312076.7,12003,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863745,22788.00
01/15/2016 08:15,2,0.000,ALERT,210.80,297.26,59.975,1452863703,"201051344000685","219011344069620",0.00,-2.00,0,294.86,303.28,0.0,0.0,0.000,318333.9,318333.9,16713,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863747,22789.00
01/15/2016 08:15,2,0.000,ALERT,210.57,296.96,59.975,1452863703,"201051344000917","219011344069620",0.00,-0.50,0,293.66,302.07,0.0,0.0,0.000,316041.8,316041.8,16710,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863749,22790.00
01/15/2016 08:15,2,0.000,ALERT,210.57,297.57,59.970,1452863703,"201051344001145","219011344069620",0.00,-2.00,0,295.46,303.58,0.0,0.0,0.000,319264.6,319264.6,16699,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863751,22791.00
01/15/2016 08:15,2,0.000,ALERT,210.57,296.66,59.965,1452863703,"201051344000651","219011344069620",0.00,-3.00,0,294.56,301.77,0.0,0.0,0.000,313414.7,313414.7,16693,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863753,22792.00
01/15/2016 08:15,2,0.000,ALERT,210.57,298.17,59.965,1452863703,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,570913.9,570913.9,5798,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863754,22793.00
01/15/2016 08:15,2,0.000,ALERT,211.70,297.26,59.959,1452863703,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,478002.7,478002.7,6135,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863756,22794.00
01/15/2016 08:15,2,0.000,ALERT,210.12,297.57,59.981,1452863703,"201051344001135","219011344069620",0.00,-2.00,0,295.46,302.68,0.0,0.0,0.000,309881.3,309881.3,16671,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863758,22795.00
01/15/2016 08:15,2,0.000,ALERT,211.03,300.27,59.981,1452863703,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,315784.7,315784.7,12054,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863760,22796.00
01/15/2016 08:15,2,0.000,ALERT,210.57,296.96,59.981,1452863703,"201051344001203","219011344069620",0.00,-2.50,0,295.16,303.28,0.0,0.0,0.000,316356.4,316356.4,16686,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863761,22797.00
01/15/2016 08:15,2,0.000,ALERT,210.57,297.87,59.949,1452863703,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,583266.2,583266.2,5800,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863763,22798.00
01/15/2016 08:15,2,0.000,ALERT,211.70,299.37,59.981,1452863703,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,12039,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863765,22799.00
01/15/2016 08:15,2,0.000,ALERT,210.35,297.26,59.975,1452863703,"201051344001093","219011344069620",0.00,-0.50,0,294.86,302.68,0.0,0.0,0.000,314857.9,314857.9,16687,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863767,22800.00
01/15/2016 08:15,2,0.000,ALERT,211.25,299.67,59.981,1452863703,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,318377.3,318377.3,11971,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863769,22801.00
01/15/2016 08:15,2,0.000,ALERT,211.48,299.37,60.002,1452863703,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,312012.0,312012.0,12016,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863770,22802.00
01/15/2016 08:15,2,0.000,ALERT,211.48,300.27,59.981,1452863703,"201051344000569","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,320034.0,320034.0,11929,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863772,22803.00
01/15/2016 08:15,2,0.000,ALERT,211.25,299.67,59.975,1452863703,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314889.8,314889.8,11992,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863774,22804.00
01/15/2016 08:15,2,0.000,ALERT,211.48,299.67,59.944,1452863703,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,309925.1,309925.1,12069,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863776,22805.00
01/15/2016 08:15,2,0.000,ALERT,211.70,300.27,59.981,1452863703,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,313037.7,313037.7,11970,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452863778,22806.00
01/15/2016 08:15,2,0.000,ALERT,210.57,296.96,59.975,1452863703,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,558386.4,558386.4,5838,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452863780,22807.00
01/15/2016 08:30,2,0.000,ALERT,212.38,300.27,60.007,1452864603,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,313287.0,313287.0,11993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864605,22808.00
01/15/2016 08:30,2,0.000,ALERT,211.03,297.57,59.981,1452864603,"274151322000085","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,585919.0,585919.0,5826,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864608,22809.00
01/15/2016 08:30,2,0.000,ALERT,212.38,300.27,60.018,1452864603,"201051344000633","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,305757.7,305757.7,12071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864609,22810.00
01/15/2016 08:30,2,0.000,ALERT,211.93,300.27,59.986,1452864603,"201051344000469","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,307191.5,307191.5,12043,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864611,22811.00
01/15/2016 08:30,2,0.000,ALERT,210.57,297.57,59.970,1452864603,"201051344000646","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,311532.8,311532.8,16683,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864613,22812.00
01/15/2016 08:30,2,0.000,ALERT,210.80,298.17,59.949,1452864603,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,593714.8,593714.8,5871,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864615,22813.00
01/15/2016 08:30,2,0.000,ALERT,211.03,298.17,59.986,1452864603,"201051344000585","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,316447.0,316447.0,16678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864617,22814.00
01/15/2016 08:30,2,0.000,ALERT,210.57,297.87,59.981,1452864603,"201051344001230","219011344069620",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,314667.7,314667.7,16727,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864618,22815.00
01/15/2016 08:30,2,0.000,ALERT,211.25,298.47,59.949,1452864603,"201051344000582","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,309633.1,309633.1,16674,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864620,22816.00
01/15/2016 08:30,2,0.000,ALERT,210.35,297.57,59.970,1452864603,"201051344000955","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,318979.9,318979.9,16654,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452864622,22817.00
01/15/2016 08:30,2,0.000,ALERT,211.03,297.26,59.970,1452864603,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,6146,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864624,22818.00
01/15/2016 08:30,2,0.000,ALERT,211.93,301.17,59.986,1452864603,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,320371.0,320371.0,12039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452864626,22819.00
01/15/2016 08:30,2,0.000,ALERT,210.57,297.87,59.975,1452864603,"201051344000890","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,317118.8,317118.8,16737,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864627,22820.00
01/15/2016 08:30,2,0.000,ALERT,210.80,297.57,60.002,1452864603,"201051344000438","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,318914.8,318914.8,16686,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864629,22821.00
01/15/2016 08:30,2,0.000,ALERT,210.12,296.06,59.922,1452864603,"201051344000417","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,312987.6,312987.6,16753,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864631,22822.00
01/15/2016 08:30,2,0.000,ALERT,210.80,298.77,59.959,1452864603,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,588024.2,588024.2,5902,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864633,22823.00
01/15/2016 08:30,2,0.000,ALERT,211.70,298.17,59.933,1452864603,"274151322000076","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,624643.0,624643.0,5887,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864634,22824.00
01/15/2016 08:30,2,0.000,ALERT,211.93,301.17,59.928,1452864603,"201051344000868","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,304684.1,304684.1,12004,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864636,22825.00
01/15/2016 08:30,2,0.000,ALERT,211.25,299.37,59.981,1452864603,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,617330.2,617330.2,5915,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864638,22826.00
01/15/2016 08:30,2,0.000,ALERT,211.70,299.97,59.965,1452864603,"201051344000988","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,304676.2,304676.2,12047,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864640,22827.00
01/15/2016 08:30,2,0.000,ALERT,210.57,296.96,59.970,1452864603,"201051344001025","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,317040.9,317040.9,16667,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864642,22828.00
01/15/2016 08:30,2,0.000,ALERT,211.70,300.57,59.981,1452864603,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,314767.4,314767.4,12044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864644,22829.00
01/15/2016 08:30,2,0.000,ALERT,212.38,300.27,59.965,1452864603,"201051344000853","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,312076.7,312076.7,12005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864645,22830.00
01/15/2016 08:30,2,0.000,ALERT,211.03,297.57,59.970,1452864603,"201051344000685","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,318333.9,318333.9,16715,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864647,22831.00
01/15/2016 08:30,2,0.000,ALERT,211.03,297.26,59.970,1452864603,"201051344000917","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,316041.8,316041.8,16712,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864649,22832.00
01/15/2016 08:30,2,0.000,ALERT,211.03,298.17,59.975,1452864603,"201051344001145","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,319264.6,319264.6,16701,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864651,22833.00
01/15/2016 08:30,2,0.000,ALERT,210.80,296.96,59.975,1452864603,"201051344000651","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,313414.7,313414.7,16695,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864653,22834.00
01/15/2016 08:30,2,0.000,ALERT,211.03,298.17,59.970,1452864603,"274151322000088","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,570913.9,570913.9,5800,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864654,22835.00
01/15/2016 08:30,2,0.000,ALERT,211.70,298.17,59.965,1452864603,"274151322000068","219011344069620",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,478002.7,478002.7,6137,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864656,22836.00
01/15/2016 08:30,2,0.000,ALERT,210.35,297.57,59.975,1452864603,"201051344001135","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,309881.3,309881.3,16673,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864658,22837.00
01/15/2016 08:30,2,0.000,ALERT,211.70,300.87,59.975,1452864603,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,315784.7,315784.7,12056,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864660,22838.00
