ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 08:30,2,0.000,ALERT,210.80,297.26,59.975,1452864603,"201051344001203","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,316356.4,316356.4,16688,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452864661,22839.00
01/15/2016 08:30,2,0.000,ALERT,211.03,298.77,59.928,1452864603,"274151322000054","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,583266.2,583266.2,5802,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864663,22840.00
01/15/2016 08:30,2,0.000,ALERT,212.16,300.27,59.959,1452864603,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,305020.0,305020.0,12041,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864665,22841.00
01/15/2016 08:30,2,0.000,ALERT,210.80,297.57,59.970,1452864603,"201051344001093","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,314857.9,314857.9,16689,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864667,22842.00
01/15/2016 08:30,2,0.000,ALERT,211.70,300.57,59.975,1452864603,"201051344000900","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,318377.3,318377.3,11973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452864669,22843.00
01/15/2016 08:30,2,0.000,ALERT,211.93,299.37,59.933,1452864603,"201051344000648","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,312012.0,312012.0,12018,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864671,22844.00
01/15/2016 08:30,2,0.000,ALERT,211.93,301.17,60.023,1452864603,"201051344000569","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,320034.0,320034.0,11931,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864673,22845.00
01/15/2016 08:30,2,0.000,ALERT,211.93,300.57,60.012,1452864603,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,314889.8,314889.8,11994,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864675,22846.00
01/15/2016 08:30,2,0.000,ALERT,212.16,300.27,59.986,1452864603,"201051344001158","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,309925.1,309925.1,12071,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452864676,22847.00
01/15/2016 08:30,2,0.000,ALERT,212.16,300.57,60.012,1452864603,"201051344000576","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,313037.7,313037.7,11972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452864678,22848.00
01/15/2016 08:30,2,0.000,ALERT,211.03,297.57,59.975,1452864603,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,558386.4,558386.4,5840,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452864680,22849.00
01/15/2016 08:45,2,0.000,ALERT,213.06,301.47,59.981,1452865503,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,313287.0,313287.0,11995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865505,22850.00
01/15/2016 08:45,2,0.000,ALERT,211.70,298.17,59.938,1452865503,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,585919.0,585919.0,5828,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865507,22851.00
01/15/2016 08:45,2,0.000,ALERT,213.06,301.17,59.970,1452865503,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,305757.7,305757.7,12073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865509,22852.00
01/15/2016 08:45,2,0.000,ALERT,212.61,301.17,59.933,1452865503,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,307191.5,307191.5,12045,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865510,22853.00
01/15/2016 08:45,2,0.000,ALERT,211.03,298.47,59.970,1452865503,"201051344000646","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,311532.8,311532.8,16685,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865512,22854.00
01/15/2016 08:45,2,0.000,ALERT,211.48,298.77,59.975,1452865503,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,593714.8,593714.8,5873,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865514,22855.00
01/15/2016 08:45,2,0.000,ALERT,211.25,299.07,59.975,1452865503,"201051344000585","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,316447.0,316447.0,16680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865516,22856.00
01/15/2016 08:45,2,0.000,ALERT,211.25,299.07,59.970,1452865503,"201051344001230","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,314667.7,314667.7,16729,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865518,22857.00
01/15/2016 08:45,2,0.000,ALERT,211.70,299.67,59.965,1452865503,"201051344000582","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,309633.1,309633.1,16676,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865519,22858.00
01/15/2016 08:45,2,0.000,ALERT,210.80,298.47,59.970,1452865503,"201051344000955","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,318979.9,318979.9,16656,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865521,22859.00
01/15/2016 08:45,2,0.000,ALERT,211.70,298.47,59.949,1452865503,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,477714.8,477714.8,6148,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865523,22860.00
01/15/2016 08:45,2,0.000,ALERT,212.61,302.07,59.959,1452865503,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,320371.0,320371.0,12041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865525,22861.00
01/15/2016 08:45,2,0.000,ALERT,211.03,299.07,59.965,1452865503,"201051344000890","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,317118.8,317118.8,16739,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865527,22862.00
01/15/2016 08:45,2,0.000,ALERT,211.25,298.77,59.959,1452865503,"201051344000438","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,318914.8,318914.8,16688,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865528,22863.00
01/15/2016 08:45,2,0.000,ALERT,211.48,298.17,59.959,1452865503,"201051344000417","219011344069620",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,312987.6,312987.6,16755,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865530,22864.00
01/15/2016 08:45,2,0.000,ALERT,211.70,299.67,59.949,1452865503,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,588024.2,588024.2,5904,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865532,22865.00
01/15/2016 08:45,2,0.000,ALERT,212.16,298.77,59.922,1452865503,"274151322000076","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,624643.0,624643.0,5889,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865534,22866.00
01/15/2016 08:45,2,0.000,ALERT,212.61,302.07,59.944,1452865503,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,304684.1,304684.1,12006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865536,22867.00
01/15/2016 08:45,2,0.000,ALERT,211.70,300.27,59.949,1452865503,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,617330.2,617330.2,5917,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865538,22868.00
01/15/2016 08:45,2,0.000,ALERT,212.38,300.87,59.954,1452865503,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,304676.2,304676.2,12049,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865540,22869.00
01/15/2016 08:45,2,0.000,ALERT,211.03,297.87,59.959,1452865503,"201051344001025","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,317040.9,317040.9,16669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865541,22870.00
01/15/2016 08:45,2,0.000,ALERT,212.38,301.17,59.949,1452865503,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,314767.4,314767.4,12046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865543,22871.00
01/15/2016 08:45,2,0.000,ALERT,213.06,300.87,59.959,1452865503,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,312076.7,312076.7,12007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865545,22872.00
01/15/2016 08:45,2,0.000,ALERT,211.70,298.77,59.954,1452865503,"201051344000685","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,318333.9,318333.9,16717,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865547,22873.00
01/15/2016 08:45,2,0.000,ALERT,211.48,297.87,59.975,1452865503,"201051344000917","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,316041.8,316041.8,16714,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865549,22874.00
01/15/2016 08:45,2,0.000,ALERT,211.48,298.77,59.986,1452865503,"201051344001145","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,319264.6,319264.6,16703,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865550,22875.00
01/15/2016 08:45,2,0.000,ALERT,211.25,297.87,59.965,1452865503,"201051344000651","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,313414.7,313414.7,16697,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865552,22876.00
01/15/2016 08:45,2,0.000,ALERT,211.03,297.87,59.928,1452865503,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,570913.9,570913.9,5802,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865554,22877.00
01/15/2016 08:45,2,0.000,ALERT,212.16,297.87,59.954,1452865503,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,6139,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865556,22878.00
01/15/2016 08:45,2,0.000,ALERT,210.80,298.47,59.965,1452865503,"201051344001135","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,309881.3,309881.3,16675,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865557,22879.00
01/15/2016 08:45,2,0.000,ALERT,212.16,301.47,59.959,1452865503,"201051344000594","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,315784.7,315784.7,12058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865559,22880.00
01/15/2016 08:45,2,0.000,ALERT,211.03,297.57,59.954,1452865503,"201051344001203","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,316356.4,316356.4,16690,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865561,22881.00
01/15/2016 08:45,2,0.000,ALERT,211.25,298.77,59.959,1452865503,"274151322000054","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,583266.2,583266.2,5804,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865563,22882.00
01/15/2016 08:45,2,0.000,ALERT,212.83,300.57,59.965,1452865503,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,305020.0,305020.0,12043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865565,22883.00
01/15/2016 08:45,2,0.000,ALERT,211.03,298.17,60.002,1452865503,"201051344001093","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,314857.9,314857.9,16691,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865567,22884.00
01/15/2016 08:45,2,0.000,ALERT,212.38,300.87,59.965,1452865503,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,318377.3,318377.3,11975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865568,22885.00
01/15/2016 08:45,2,0.000,ALERT,212.61,300.27,59.949,1452865503,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,312012.0,312012.0,12020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865570,22886.00
01/15/2016 08:45,2,0.000,ALERT,212.61,301.47,59.959,1452865503,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,320034.0,320034.0,11933,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865572,22887.00
01/15/2016 08:45,2,0.000,ALERT,212.61,301.17,59.954,1452865503,"201051344000983","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,314889.8,314889.8,11996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865574,22888.00
01/15/2016 08:45,2,0.000,ALERT,212.61,301.17,59.965,1452865503,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,309925.1,309925.1,12073,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865575,22889.00
01/15/2016 08:45,2,0.000,ALERT,212.83,301.47,59.965,1452865503,"201051344000576","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,313037.7,313037.7,11974,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452865577,22890.00
01/15/2016 08:45,2,0.000,ALERT,211.70,297.57,59.965,1452865503,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,558386.4,558386.4,5842,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452865579,22891.00
01/15/2016 09:00,2,0.000,ALERT,213.29,302.07,59.944,1452866403,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,313287.0,313287.0,11997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866405,22892.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.67,59.986,1452866403,"274151322000085","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,585919.0,585919.0,5830,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866407,22893.00
01/15/2016 09:00,2,0.000,ALERT,213.51,301.77,60.028,1452866403,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,305757.7,305757.7,12075,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866409,22894.00
01/15/2016 09:00,2,0.000,ALERT,213.06,301.77,59.975,1452866403,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,307191.5,307191.5,12047,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866411,22895.00
01/15/2016 09:00,2,0.000,ALERT,211.93,300.27,59.981,1452866403,"201051344000646","219011344069620",0.00,-2.00,0,295.16,301.47,0.0,0.0,0.000,311532.8,311532.8,16687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866413,22896.00
01/15/2016 09:00,2,0.000,ALERT,211.93,300.27,59.975,1452866403,"274151322000052","219011344069620",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,593714.8,593714.8,5875,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866415,22897.00
01/15/2016 09:00,2,0.000,ALERT,212.16,300.27,59.986,1452866403,"201051344000585","219011344069620",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,316447.0,316447.0,16682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866417,22898.00
01/15/2016 09:00,2,0.000,ALERT,211.93,300.57,60.007,1452866403,"201051344001230","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,314667.7,314667.7,16731,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866418,22899.00
01/15/2016 09:00,2,0.000,ALERT,212.38,300.87,59.981,1452866403,"201051344000582","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,309633.1,309633.1,16678,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866420,22900.00
01/15/2016 09:00,2,0.000,ALERT,211.70,299.97,59.975,1452866403,"201051344000955","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,318979.9,318979.9,16658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866422,22901.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.67,59.970,1452866403,"274151322000094","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,477714.8,477714.8,6150,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866424,22902.00
01/15/2016 09:00,2,0.000,ALERT,212.83,302.07,59.975,1452866403,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,320371.0,320371.0,12043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866426,22903.00
01/15/2016 09:00,2,0.000,ALERT,211.93,300.27,60.023,1452866403,"201051344000890","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,317118.8,317118.8,16741,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866427,22904.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.97,59.975,1452866403,"201051344000438","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,318914.8,318914.8,16690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866429,22905.00
01/15/2016 09:00,2,0.000,ALERT,212.38,299.67,59.975,1452866403,"201051344000417","219011344069620",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,312987.6,312987.6,16757,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866431,22906.00
01/15/2016 09:00,2,0.000,ALERT,212.38,300.57,59.959,1452866403,"274151322000083","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,588024.2,588024.2,5906,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866433,22907.00
01/15/2016 09:00,2,0.000,ALERT,212.83,300.57,59.965,1452866403,"274151322000076","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,624643.0,624643.0,5891,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866435,22908.00
01/15/2016 09:00,2,0.000,ALERT,212.83,302.37,59.954,1452866403,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,304684.1,304684.1,12008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866437,22909.00
01/15/2016 09:00,2,0.000,ALERT,211.93,300.87,59.965,1452866403,"274151322000095","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,617330.2,617330.2,5919,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866439,22910.00
01/15/2016 09:00,2,0.000,ALERT,212.61,301.47,59.970,1452866403,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,304676.2,304676.2,12051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866440,22911.00
01/15/2016 09:00,2,0.000,ALERT,211.70,299.07,59.970,1452866403,"201051344001025","219011344069620",0.00,-2.50,0,295.16,302.07,0.0,0.0,0.000,317040.9,317040.9,16671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866442,22912.00
01/15/2016 09:00,2,0.000,ALERT,212.61,301.77,59.970,1452866403,"201051344000458","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,314767.4,314767.4,12048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866444,22913.00
01/15/2016 09:00,2,0.000,ALERT,213.51,301.77,59.970,1452866403,"201051344000853","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,312076.7,312076.7,12009,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866446,22914.00
01/15/2016 09:00,2,0.000,ALERT,212.38,299.97,59.965,1452866403,"201051344000685","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,318333.9,318333.9,16719,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866448,22915.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.37,59.970,1452866403,"201051344000917","219011344069620",0.00,-0.50,0,294.26,300.87,0.0,0.0,0.000,316041.8,316041.8,16716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866449,22916.00
01/15/2016 09:00,2,0.000,ALERT,212.16,300.27,59.970,1452866403,"201051344001145","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,319264.6,319264.6,16705,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866451,22917.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.37,59.954,1452866403,"201051344000651","219011344069620",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,313414.7,313414.7,16699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866453,22918.00
01/15/2016 09:00,2,0.000,ALERT,211.93,299.97,59.949,1452866403,"274151322000088","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,570913.9,570913.9,5804,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866455,22919.00
01/15/2016 09:00,2,0.000,ALERT,213.06,299.07,59.965,1452866403,"274151322000068","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,478002.7,478002.7,6141,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866457,22920.00
01/15/2016 09:00,2,0.000,ALERT,211.70,299.97,59.965,1452866403,"201051344001135","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,309881.3,309881.3,16677,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866458,22921.00
01/15/2016 09:00,2,0.000,ALERT,212.61,302.37,59.965,1452866403,"201051344000594","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,315784.7,315784.7,12060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866460,22922.00
01/15/2016 09:00,2,0.000,ALERT,211.93,299.37,59.970,1452866403,"201051344001203","219011344069620",0.00,-2.00,0,295.46,302.98,0.0,0.0,0.000,316356.4,316356.4,16692,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866462,22923.00
01/15/2016 09:00,2,0.000,ALERT,211.93,300.57,59.954,1452866403,"274151322000054","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,583266.2,583266.2,5806,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866464,22924.00
01/15/2016 09:00,2,0.000,ALERT,213.06,301.47,59.933,1452866403,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,305020.0,305020.0,12045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866465,22925.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.67,59.954,1452866403,"201051344001093","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,314857.9,314857.9,16693,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452866467,22926.00
01/15/2016 09:00,2,0.002,ALERT,212.83,301.77,59.959,1452866403,"201051344000900","219011344069620",31.79,-1.50,0,298.17,307.48,0.1,0.0,0.000,318377.3,318377.3,11977,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1452866469,22927.00
01/15/2016 09:00,2,0.000,ALERT,213.06,301.17,59.954,1452866403,"201051344000648","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,312012.0,312012.0,12022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866471,22928.00
01/15/2016 09:00,2,0.148,ALERT,212.83,302.07,59.959,1452866403,"201051344000569","219011344069620",18.63,-1.50,0,299.07,304.18,2.8,0.8,0.000,320034.1,320034.1,11935,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1452866473,22929.00
01/15/2016 09:00,2,0.000,ALERT,213.06,302.37,59.959,1452866403,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,314889.8,314889.8,11998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866475,22930.00
01/15/2016 09:00,2,0.000,ALERT,213.06,302.37,59.949,1452866403,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,309925.1,309925.1,12075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866477,22931.00
01/15/2016 09:00,2,0.000,ALERT,213.29,302.98,59.954,1452866403,"201051344000576","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,313037.7,313037.7,11976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866478,22932.00
01/15/2016 09:00,2,0.000,ALERT,212.16,299.37,59.954,1452866403,"274151322000087","219011344069620",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,558386.4,558386.4,5844,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452866480,22933.00
01/15/2016 09:15,2,0.059,ALERT,213.29,301.47,59.928,1452867303,"201051344000645","219011344069620",31.37,-1.00,0,299.97,304.48,1.9,0.0,0.000,313287.0,313287.0,11999,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1452867305,22934.00
01/15/2016 09:15,2,0.018,ALERT,211.70,299.67,59.975,1452867303,"274151322000085","219011344069620",30.59,-1.00,0,297.57,301.77,0.0,0.0,0.000,585919.0,585919.0,5832,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452867307,22935.00
01/15/2016 09:15,2,0.000,ALERT,213.29,301.47,59.959,1452867303,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,305757.7,305757.7,12077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867309,22936.00
01/15/2016 09:15,2,0.000,ALERT,213.06,302.07,59.959,1452867303,"201051344000469","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,307191.5,307191.5,12049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867311,22937.00
01/15/2016 09:15,2,0.000,ALERT,211.48,299.37,59.954,1452867303,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,311532.8,311532.8,16689,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867313,22938.00
01/15/2016 09:15,2,0.000,ALERT,211.48,299.37,59.949,1452867303,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,593714.8,593714.8,5877,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867315,22939.00
01/15/2016 09:15,2,0.000,ALERT,211.70,299.37,59.965,1452867303,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,316447.0,316447.0,16684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452867317,22940.00
01/15/2016 09:15,2,0.066,ALERT,211.70,299.37,59.975,1452867303,"201051344001230","219011344069620",30.38,-1.50,0,297.87,301.77,2.1,0.1,0.000,314667.7,314667.7,16733,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1452867318,22941.00
01/15/2016 09:15,2,0.000,ALERT,212.16,299.97,59.959,1452867303,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,309633.1,309633.1,16680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867320,22942.00
01/15/2016 09:15,2,0.000,ALERT,211.25,299.07,59.944,1452867303,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,318979.9,318979.9,16660,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867322,22943.00
01/15/2016 09:15,2,0.000,ALERT,211.70,298.47,59.954,1452867303,"274151322000094","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,477714.8,477714.8,6152,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867324,22944.00
01/15/2016 09:15,2,0.000,ALERT,212.83,302.37,59.970,1452867303,"201051344000579","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,320371.0,320371.0,12045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867325,22945.00
01/15/2016 09:15,2,0.000,ALERT,211.48,299.37,59.949,1452867303,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,317118.8,317118.8,16743,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452867327,22946.00
01/15/2016 09:15,2,0.000,ALERT,211.70,299.07,59.965,1452867303,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,318914.8,318914.8,16692,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867329,22947.00
01/15/2016 09:15,2,0.000,ALERT,211.70,298.47,59.954,1452867303,"201051344000417","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,312987.6,312987.6,16759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452867331,22948.00
01/15/2016 09:15,2,0.000,ALERT,212.16,299.97,59.928,1452867303,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,588024.2,588024.2,5908,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867333,22949.00
01/15/2016 09:15,2,0.000,ALERT,212.83,299.67,59.954,1452867303,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5893,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867334,22950.00
01/15/2016 09:15,2,0.000,ALERT,212.83,302.98,59.922,1452867303,"201051344000868","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,304684.1,304684.1,12010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867336,22951.00
01/15/2016 09:15,2,0.000,ALERT,211.93,300.57,59.954,1452867303,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,617330.2,617330.2,5921,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867338,22952.00
01/15/2016 09:15,2,0.000,ALERT,212.61,302.07,59.949,1452867303,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,304676.2,304676.2,12053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452867340,22953.00
01/15/2016 09:15,2,0.000,ALERT,211.25,298.17,59.959,1452867303,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,317040.9,317040.9,16673,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452867342,22954.00
01/15/2016 09:15,2,0.000,ALERT,212.83,302.37,59.959,1452867303,"201051344000458","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,314767.4,314767.4,12050,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867343,22955.00
01/15/2016 09:15,2,0.162,ALERT,213.51,302.07,59.959,1452867303,"201051344000853","219011344069620",22.88,-1.50,0,294.86,318.91,3.8,1.7,0.000,312076.8,312076.8,12011,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1452867345,22956.00
01/15/2016 09:15,2,0.000,ALERT,211.93,299.37,59.959,1452867303,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,318333.9,318333.9,16721,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867347,22957.00
01/15/2016 09:15,2,0.082,ALERT,211.70,302.07,59.959,1452867303,"201051344000917","219011344069620",25.74,0.00,0,291.85,309.89,1.9,0.0,0.000,316041.8,316041.8,16718,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452867349,22958.00
01/15/2016 09:15,2,0.053,ALERT,211.93,299.37,59.954,1452867303,"201051344001145","219011344069620",31.15,-1.50,0,297.87,302.07,1.7,0.0,0.000,319264.6,319264.6,16707,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1452867351,22959.00
01/15/2016 09:15,2,0.000,ALERT,211.70,298.17,59.970,1452867303,"201051344000651","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,313414.7,313414.7,16701,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867352,22960.00
01/15/2016 09:15,2,0.008,ALERT,211.70,299.67,59.949,1452867303,"274151322000088","219011344069620",29.90,-0.50,0,297.57,301.47,0.0,0.0,0.000,570913.9,570913.9,5806,0,0,0,L,1151911521,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1452867354,22961.00
01/15/2016 09:15,2,0.000,ALERT,212.83,299.07,59.975,1452867303,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,478002.7,478002.7,6143,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867356,22962.00
01/15/2016 09:15,2,0.000,ALERT,211.48,299.37,59.959,1452867303,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,309881.3,309881.3,16679,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867358,22963.00
01/15/2016 09:15,2,0.000,ALERT,212.38,302.37,59.986,1452867303,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,315784.7,315784.7,12062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867360,22964.00
01/15/2016 09:15,2,0.000,ALERT,211.48,298.47,59.954,1452867303,"201051344001203","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,316356.4,316356.4,16694,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452867361,22965.00
01/15/2016 09:15,2,0.053,ALERT,211.70,299.97,59.907,1452867303,"274151322000054","219011344069620",17.87,-0.50,0,297.87,302.37,0.9,0.0,0.000,583266.2,583266.2,5808,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452867363,22966.00
01/15/2016 09:15,2,0.000,ALERT,213.06,301.47,59.933,1452867303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,305020.0,305020.0,12047,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867365,22967.00
01/15/2016 09:15,2,0.137,ALERT,211.48,299.07,59.959,1452867303,"201051344001093","219011344069620",31.93,-0.50,0,292.46,310.19,4.5,2.4,0.000,314858.2,314858.2,16695,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1452867367,22968.00
01/15/2016 09:15,2,0.127,ALERT,212.61,330.63,59.965,1452867303,"201051344000900","219011344069620",22.74,-1.50,0,299.37,337.54,3.0,0.9,0.000,318377.3,318377.3,11979,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1452867369,22969.00
01/15/2016 09:15,2,0.000,ALERT,212.83,301.17,59.959,1452867303,"201051344000648","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,312012.0,312012.0,12024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867371,22970.00
01/15/2016 09:15,2,0.232,ACTIVE,212.83,338.14,59.965,1452867303,"201051344000569","219011344069620",26.46,-0.50,0,300.57,352.87,6.2,4.1,0.009,320034.7,320034.7,11937,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452867372,22971.00
01/15/2016 09:15,2,0.131,ALERT,212.61,302.07,59.922,1452867303,"201051344000983","219011344069620",18.94,-1.00,0,300.27,304.78,2.5,0.5,0.000,314889.8,314889.8,12000,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1452867374,22972.00
01/15/2016 09:15,2,0.000,ALERT,212.83,301.77,59.965,1452867303,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,309925.1,309925.1,12077,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452867376,22973.00
01/15/2016 09:15,2,0.180,ALERT,213.06,302.37,59.965,1452867303,"201051344000576","219011344069620",22.01,-1.50,0,300.27,304.78,4.0,2.0,0.000,313037.8,313037.8,11978,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1452867378,22974.00
01/15/2016 09:15,2,0.029,ALERT,211.93,298.47,59.949,1452867303,"274151322000087","219011344069620",30.30,0.00,0,296.36,301.17,0.0,0.0,0.000,558386.4,558386.4,5846,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452867380,22975.00
01/15/2016 09:30,2,0.117,ALERT,213.51,302.07,59.970,1452868203,"201051344000645","219011344069620",15.88,-0.50,0,299.67,303.88,1.9,0.0,0.000,313287.0,313287.0,12001,0,0,0,L,1122011218,0,122.23,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452868205,22976.00
01/15/2016 09:30,2,0.018,ALERT,212.16,299.97,59.965,1452868203,"274151322000085","219011344069620",30.85,-0.50,0,297.26,301.47,0.0,0.0,0.000,585919.0,585919.0,5834,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452868207,22977.00
01/15/2016 09:30,2,0.000,ALERT,213.29,301.47,59.970,1452868203,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,305757.7,305757.7,12079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868209,22978.00
01/15/2016 09:30,2,0.000,ALERT,213.06,302.37,59.970,1452868203,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,307191.5,307191.5,12051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452868211,22979.00
01/15/2016 09:30,2,0.000,ALERT,211.48,299.37,59.965,1452868203,"201051344000646","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,311532.8,311532.8,16691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868213,22980.00
01/15/2016 09:30,2,0.000,ALERT,211.93,300.27,59.975,1452868203,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,593714.8,593714.8,5879,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868215,22981.00
01/15/2016 09:30,2,0.000,ALERT,211.70,299.67,59.970,1452868203,"201051344000585","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,316447.0,316447.0,16686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868216,22982.00
01/15/2016 09:30,2,0.070,ALERT,211.48,299.67,59.981,1452868203,"201051344001230","219011344069620",30.81,-1.50,0,297.26,300.87,2.2,0.2,0.000,314667.7,314667.7,16735,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452868218,22983.00
