ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 09:30,2,0.000,ALERT,212.16,300.57,59.959,1452868203,"201051344000582","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,309633.1,309633.1,16682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868220,22984.00
01/15/2016 09:30,2,0.000,ALERT,211.25,299.37,59.965,1452868203,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,318979.9,318979.9,16662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868222,22985.00
01/15/2016 09:30,2,0.000,ALERT,212.16,298.77,59.959,1452868203,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,477714.8,477714.8,6154,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452868224,22986.00
01/15/2016 09:30,2,0.000,ALERT,213.06,302.68,59.965,1452868203,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,320371.0,320371.0,12047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452868225,22987.00
01/15/2016 09:30,2,0.000,ALERT,211.48,299.97,59.970,1452868203,"201051344000890","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,317118.8,317118.8,16745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868227,22988.00
01/15/2016 09:30,2,0.000,ALERT,211.70,299.37,59.970,1452868203,"201051344000438","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,318914.8,318914.8,16694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868229,22989.00
01/15/2016 09:30,2,0.000,ALERT,211.93,299.37,59.970,1452868203,"201051344000417","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,312987.6,312987.6,16761,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868231,22990.00
01/15/2016 09:30,2,0.000,ALERT,212.16,299.67,59.970,1452868203,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5910,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868233,22991.00
01/15/2016 09:30,2,0.000,ALERT,212.61,299.97,59.965,1452868203,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,624643.0,624643.0,5895,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868234,22992.00
01/15/2016 09:30,2,0.000,ALERT,212.83,302.37,59.970,1452868203,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,304684.1,304684.1,12012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868236,22993.00
01/15/2016 09:30,2,0.000,ALERT,211.93,300.57,59.965,1452868203,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,617330.2,617330.2,5923,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868238,22994.00
01/15/2016 09:30,2,0.000,ALERT,212.61,301.47,59.975,1452868203,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,304676.2,304676.2,12055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868240,22995.00
01/15/2016 09:30,2,0.000,ALERT,211.70,298.77,59.970,1452868203,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,317040.9,317040.9,16675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868242,22996.00
01/15/2016 09:30,2,0.000,ALERT,212.83,302.68,59.959,1452868203,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314767.4,314767.4,12052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868244,22997.00
01/15/2016 09:30,2,0.168,ALERT,213.74,328.22,59.981,1452868203,"201051344000853","219011344069620",25.17,-1.00,0,296.36,341.45,4.3,2.2,0.000,312077.3,312077.3,12013,0,0,0,L,1122011218,0,122.46,122.01,0002,-1,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452868245,22998.00
01/15/2016 09:30,2,0.000,ALERT,211.93,299.37,59.996,1452868203,"201051344000685","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,318333.9,318333.9,16723,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868247,22999.00
01/15/2016 09:30,2,0.127,ALERT,211.70,298.77,59.965,1452868203,"201051344000917","219011344069620",15.21,0.00,0,290.65,311.69,2.0,0.0,0.000,316041.8,316041.8,16720,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1452868249,23000.00
01/15/2016 09:30,2,0.053,ALERT,211.93,299.67,59.965,1452868203,"201051344001145","219011344069620",31.37,-1.50,0,297.57,301.47,1.7,0.0,0.000,319264.6,319264.6,16709,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452868251,23001.00
01/15/2016 09:30,2,0.000,ALERT,211.70,298.77,59.965,1452868203,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,313414.7,313414.7,16703,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868252,23002.00
01/15/2016 09:30,2,0.008,ALERT,211.70,299.37,59.959,1452868203,"274151322000088","219011344069620",30.20,-0.50,0,296.96,301.17,0.0,0.0,0.000,570913.9,570913.9,5808,0,0,0,L,1151911521,0,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452868254,23003.00
01/15/2016 09:30,2,0.000,ALERT,213.06,298.77,59.975,1452868203,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,6145,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868256,23004.00
01/15/2016 09:30,2,0.000,ALERT,211.25,299.37,59.996,1452868203,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,309881.3,309881.3,16681,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868258,23005.00
01/15/2016 09:30,2,0.000,ALERT,212.61,302.68,59.965,1452868203,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315784.7,315784.7,12064,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868260,23006.00
01/15/2016 09:30,2,0.000,ALERT,211.48,298.77,59.959,1452868203,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,316356.4,316356.4,16696,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452868261,23007.00
01/15/2016 09:30,2,0.053,ACTIVE_NO_POWER,211.93,299.67,59.949,1452868203,"274151322000054","219011344069620",18.35,0.00,0,297.26,301.77,1.0,0.0,0.000,583266.2,583266.2,5810,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452868262,23008.00
01/15/2016 09:30,2,0.000,ALERT,213.06,301.77,59.965,1452868203,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,12049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868264,23009.00
01/15/2016 09:30,2,0.195,ALERT,211.48,299.07,59.965,1452868203,"201051344001093","219011344069620",14.13,-0.50,0,291.85,311.09,2.8,0.8,0.000,314858.6,314858.6,16697,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1452868266,23010.00
01/15/2016 09:30,2,0.123,ACTIVE,212.61,338.44,59.965,1452868203,"201051344000900","219011344069620",25.78,-0.50,0,299.67,340.85,3.2,1.2,0.000,318377.6,318377.6,11981,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452868267,23011.00
01/15/2016 09:30,2,0.000,ALERT,212.83,301.47,59.917,1452868203,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,312012.0,312012.0,12026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868269,23012.00
01/15/2016 09:30,2,0.229,ALERT,213.06,338.74,59.970,1452868203,"201051344000569","219011344069620",27.71,0.00,0,300.87,342.35,6.5,4.3,0.009,320035.7,320035.7,11938,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452868271,23013.00
01/15/2016 09:30,2,0.135,ACTIVE,212.83,302.07,59.981,1452868203,"201051344000983","219011344069620",19.56,-1.00,0,300.27,304.18,2.7,0.7,0.000,314889.9,314889.9,12002,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452868272,23014.00
01/15/2016 09:30,2,0.000,ALERT,212.83,302.07,60.007,1452868203,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,12079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452868274,23015.00
01/15/2016 09:30,2,0.186,ACTIVE,213.51,302.98,59.965,1452868203,"201051344000576","219011344069620",22.78,-1.00,0,299.97,304.18,4.3,2.2,0.000,313038.3,313038.3,11980,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452868274,23016.00
01/15/2016 09:30,2,0.031,ALERT,212.16,298.47,60.002,1452868203,"274151322000087","219011344069620",30.47,0.00,0,296.06,300.57,0.0,0.0,0.000,558386.4,558386.4,5848,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452868276,23017.00
01/15/2016 09:45,2,0.182,ACTIVE,213.06,301.47,59.975,1452869103,"201051344000645","219011344069620",21.37,-0.50,0,299.97,303.88,3.9,1.9,0.000,313287.1,313287.1,12003,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869105,23018.00
01/15/2016 09:45,2,0.064,ALERT,211.70,298.77,59.959,1452869103,"274151322000085","219011344069620",21.77,-0.50,0,297.26,301.47,1.4,0.0,0.000,585919.0,585919.0,5836,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1452869106,23019.00
01/15/2016 09:45,2,0.000,ALERT,212.83,300.87,59.996,1452869103,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,305757.7,305757.7,12081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869108,23020.00
01/15/2016 09:45,2,0.105,ALERT,212.38,300.87,59.965,1452869103,"201051344000469","219011344069620",32.26,-2.00,0,298.77,311.39,3.5,1.4,0.000,307191.6,307191.6,12053,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1452869110,23021.00
01/15/2016 09:45,2,0.000,ALERT,211.03,298.47,59.922,1452869103,"201051344000646","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,311532.8,311532.8,16693,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869112,23022.00
01/15/2016 09:45,2,0.041,ALERT,211.25,299.37,59.949,1452869103,"274151322000052","219011344069620",29.70,-1.00,0,296.96,301.77,0.0,0.0,0.000,593714.8,593714.8,5881,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1452869113,23023.00
01/15/2016 09:45,2,0.129,ALERT,211.25,298.47,59.965,1452869103,"201051344000585","219011344069620",16.94,-1.00,0,296.36,308.99,2.2,0.2,0.000,316447.0,316447.0,16688,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1452869115,23024.00
01/15/2016 09:45,2,0.139,ALERT,211.25,298.77,59.965,1452869103,"201051344001230","219011344069620",15.55,-1.50,0,297.26,308.09,2.2,0.2,0.000,314667.7,314667.7,16737,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452869117,23025.00
01/15/2016 09:45,2,0.158,ALERT,211.70,299.07,59.986,1452869103,"201051344000582","219011344069620",19.02,-2.00,0,297.57,301.77,3.1,1.0,0.000,309633.1,309633.1,16684,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452869119,23026.00
01/15/2016 09:45,2,0.000,ALERT,210.80,298.17,59.933,1452869103,"201051344000955","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,318979.9,318979.9,16664,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452869121,23027.00
01/15/2016 09:45,2,0.000,ALERT,211.70,306.88,59.986,1452869103,"274151322000094","219011344069620",41.55,-1.50,0,296.66,399.16,0.0,0.0,0.000,477714.8,477714.8,6156,0,0,0,L,1151911521,0,120.88,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1452869122,23028.00
01/15/2016 09:45,2,0.000,ALERT,212.38,301.77,59.991,1452869103,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,320371.0,320371.0,12049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452869124,23029.00
01/15/2016 09:45,2,0.000,ALERT,211.03,298.77,59.965,1452869103,"201051344000890","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,317118.8,317118.8,16747,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452869126,23030.00
01/15/2016 09:45,2,0.000,ALERT,211.25,298.17,59.965,1452869103,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,318914.8,318914.8,16696,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869128,23031.00
01/15/2016 09:45,2,0.000,ALERT,211.48,297.87,59.954,1452869103,"201051344000417","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,312987.6,312987.6,16763,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869130,23032.00
01/15/2016 09:45,2,0.018,ALERT,211.70,299.97,59.959,1452869103,"274151322000083","219011344069620",29.44,-1.00,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5912,0,0,0,L,1151911521,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1452869131,23033.00
01/15/2016 09:45,2,0.018,ALERT,212.16,299.37,59.965,1452869103,"274151322000076","219011344069620",30.14,-1.00,0,297.26,301.77,0.0,0.0,0.000,624643.0,624643.0,5897,0,0,0,L,1151911521,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452869133,23034.00
01/15/2016 09:45,2,0.068,ALERT,212.38,301.77,59.959,1452869103,"201051344000868","219011344069620",31.67,-1.50,0,300.27,304.78,2.2,0.2,0.000,304684.1,304684.1,12014,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452869135,23035.00
01/15/2016 09:45,2,0.012,ALERT,211.48,300.27,59.944,1452869103,"274151322000095","219011344069620",30.42,-2.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5925,0,0,0,L,1151911521,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452869137,23036.00
01/15/2016 09:45,2,0.000,ALERT,212.16,301.17,59.912,1452869103,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,304676.2,304676.2,12057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452869139,23037.00
01/15/2016 09:45,2,0.121,ALERT,211.25,298.17,59.949,1452869103,"201051344001025","219011344069620",12.09,-2.00,0,296.36,309.59,1.5,0.0,0.000,317040.9,317040.9,16677,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1452869141,23038.00
01/15/2016 09:45,2,0.000,ALERT,212.38,301.47,59.933,1452869103,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,314767.4,314767.4,12054,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869143,23039.00
01/15/2016 09:45,2,0.244,ACTIVE,213.06,339.04,59.965,1452869103,"201051344000853","219011344069620",28.73,-0.50,0,300.87,366.40,7.1,4.9,0.018,312078.1,312078.1,12015,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869143,23040.00
01/15/2016 09:45,2,0.000,ALERT,211.70,298.47,59.959,1452869103,"201051344000685","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,318333.9,318333.9,16725,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869145,23041.00
01/15/2016 09:45,2,0.162,ACTIVE,211.70,298.47,59.959,1452869103,"201051344000917","219011344069620",22.82,0.00,0,295.76,300.27,3.8,1.7,0.000,316042.0,316042.0,16722,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869146,23042.00
01/15/2016 09:45,2,0.125,ALERT,211.70,299.07,60.007,1452869103,"201051344001145","219011344069620",20.87,-1.00,0,297.26,309.29,2.7,0.6,0.000,319264.6,319264.6,16711,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452869148,23043.00
01/15/2016 09:45,2,0.090,ALERT,211.48,298.17,59.949,1452869103,"201051344000651","219011344069620",31.79,-2.50,0,296.36,309.29,2.9,0.9,0.000,313414.7,313414.7,16705,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452869150,23044.00
01/15/2016 09:45,2,0.049,ALERT,211.25,298.47,59.917,1452869103,"274151322000088","219011344069620",20.56,0.00,0,296.96,301.47,1.0,0.0,0.000,570913.9,570913.9,5810,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452869152,23045.00
01/15/2016 09:45,2,0.008,ALERT,212.61,348.36,59.938,1452869103,"274151322000068","219011344069620",40.83,-0.50,0,296.66,393.45,0.0,0.0,0.000,478002.7,478002.7,6147,0,0,0,L,1151911521,0,121.55,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452869153,23046.00
01/15/2016 09:45,2,0.000,ALERT,211.03,298.77,59.917,1452869103,"201051344001135","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,309881.3,309881.3,16683,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869155,23047.00
01/15/2016 09:45,2,0.000,ALERT,212.38,302.07,59.928,1452869103,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315784.7,315784.7,12066,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869157,23048.00
01/15/2016 09:45,2,0.146,ALERT,211.25,298.17,59.975,1452869103,"201051344001203","219011344069620",19.50,-1.50,0,296.66,310.19,2.9,0.9,0.000,316356.4,316356.4,16698,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1452869159,23049.00
01/15/2016 09:45,2,0.088,ACTIVE_NO_POWER,211.48,298.77,59.965,1452869103,"274151322000054","219011344069620",17.95,0.50,0,296.96,301.77,1.6,0.0,0.000,583266.2,583266.2,5811,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869160,23050.00
01/15/2016 09:45,2,0.000,ALERT,212.83,300.87,59.959,1452869103,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,305020.0,305020.0,12051,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869161,23051.00
01/15/2016 09:45,2,0.221,ACTIVE,211.48,298.77,59.965,1452869103,"201051344001093","219011344069620",22.68,0.00,0,296.96,300.57,5.1,3.0,0.000,314859.1,314859.1,16699,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869162,23052.00
01/15/2016 09:45,2,0.186,ALERT,212.61,338.44,59.959,1452869103,"201051344000900","219011344069620",29.58,0.00,0,299.97,341.45,5.6,3.5,0.022,318378.1,318378.1,11982,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869164,23053.00
01/15/2016 09:45,2,0.094,ALERT,212.83,301.17,59.970,1452869103,"201051344000648","219011344069620",31.27,-2.00,0,299.07,303.88,3.0,1.0,0.000,312012.0,312012.0,12028,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1452869166,23054.00
01/15/2016 09:45,2,0.293,ALERT,212.83,350.17,59.965,1452869103,"201051344000569","219011344069620",32.46,0.50,0,301.17,362.49,9.7,7.4,0.031,320037.1,320037.1,11940,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869168,23055.00
01/15/2016 09:45,2,0.166,ACTIVE,212.83,337.84,59.938,1452869103,"201051344000983","219011344069620",27.23,0.00,0,300.57,349.26,4.6,2.5,0.004,314890.3,314890.3,12003,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869169,23056.00
01/15/2016 09:45,2,0.000,ALERT,212.61,301.47,59.922,1452869103,"201051344001158","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,309925.1,309925.1,12081,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452869170,23057.00
01/15/2016 09:45,2,0.242,ACTIVE,213.29,339.34,59.933,1452869103,"201051344000576","219011344069620",29.02,0.00,0,300.87,351.37,7.2,5.0,0.013,313039.2,313039.2,11981,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452869171,23058.00
01/15/2016 09:45,2,0.084,ALERT,211.48,297.87,59.996,1452869103,"274151322000087","219011344069620",21.63,0.50,0,296.36,300.87,1.9,0.0,0.000,558386.4,558386.4,5850,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1452869173,23059.00
01/15/2016 10:00,2,0.215,ACTIVE,213.51,339.04,60.018,1452870003,"201051344000645","219011344069620",28.33,0.50,0,299.37,352.27,6.2,4.0,0.009,313287.8,313287.8,12004,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870004,23060.00
01/15/2016 10:00,2,0.094,ALERT,212.16,337.84,59.975,1452870003,"274151322000085","219011344069620",29.42,0.50,0,296.66,352.27,2.8,0.8,0.004,585919.0,585919.0,5838,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870006,23061.00
01/15/2016 10:00,2,0.000,ALERT,213.51,301.77,59.991,1452870003,"201051344000633","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,305757.7,305757.7,12083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452870008,23062.00
01/15/2016 10:00,2,0.195,ALERT,213.06,302.07,60.018,1452870003,"201051344000469","219011344069620",22.05,-2.00,0,297.87,314.70,4.3,2.3,0.000,307191.9,307191.9,12055,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1452870010,23063.00
01/15/2016 10:00,2,0.154,ALERT,211.25,299.37,59.975,1452870003,"201051344000646","219011344069620",22.07,-1.50,0,295.76,300.57,3.5,1.4,0.000,311532.9,311532.9,16695,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1452870011,23064.00
01/15/2016 10:00,2,0.082,ALERT,211.48,299.67,59.965,1452870003,"274151322000052","219011344069620",18.89,-1.00,0,296.66,301.77,1.6,0.0,0.000,593714.8,593714.8,5883,0,0,0,L,1151911521,0,120.42,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452870013,23065.00
01/15/2016 10:00,2,0.164,ACTIVE,211.70,300.87,59.970,1452870003,"201051344000585","219011344069620",23.64,-0.50,0,295.76,301.47,4.0,1.9,0.000,316447.2,316447.2,16690,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870014,23066.00
01/15/2016 10:00,2,0.186,ACTIVE,211.25,299.07,59.981,1452870003,"201051344001230","219011344069620",20.14,-1.00,0,296.66,300.87,3.8,1.7,0.000,314667.9,314667.9,16739,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870015,23067.00
01/15/2016 10:00,2,0.221,ACTIVE,211.93,307.48,59.981,1452870003,"201051344000582","219011344069620",22.13,-1.50,0,297.57,308.39,5.0,2.9,0.000,309633.5,309633.5,16686,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870016,23068.00
01/15/2016 10:00,2,0.215,ALERT,211.03,299.37,59.954,1452870003,"201051344000955","219011344069620",19.20,-1.00,0,296.36,300.57,4.2,2.1,0.000,318980.1,318980.1,16666,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1452870018,23069.00
01/15/2016 10:00,2,0.000,ALERT,211.93,299.07,59.965,1452870003,"274151322000094","219011344069620",43.34,-1.00,0,296.06,414.49,0.0,0.0,0.000,477714.8,477714.8,6158,0,0,0,L,1151911521,0,120.88,122.68,0002,-2,0,0,0,0,0,0,123,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452870020,23070.00
01/15/2016 10:00,2,0.096,ALERT,212.83,302.98,59.970,1452870003,"201051344000579","219011344069620",31.57,-1.00,0,299.67,304.78,3.1,1.1,0.000,320371.0,320371.0,12051,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1452870021,23071.00
01/15/2016 10:00,2,0.176,ALERT,211.25,299.67,59.965,1452870003,"201051344000890","219011344069620",21.67,-0.50,0,296.66,309.89,3.9,1.8,0.000,317118.9,317118.9,16749,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1452870023,23072.00
01/15/2016 10:00,2,0.188,ALERT,211.48,298.77,59.970,1452870003,"201051344000438","219011344069620",22.19,-1.50,0,296.36,300.87,4.2,2.2,0.000,318915.0,318915.0,16698,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452870025,23073.00
01/15/2016 10:00,2,0.221,ALERT,211.48,298.17,59.944,1452870003,"201051344000417","219011344069620",20.83,-1.00,0,296.06,300.27,4.7,2.6,0.000,312987.9,312987.9,16765,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1452870027,23074.00
01/15/2016 10:00,2,0.066,ALERT,211.93,299.67,59.954,1452870003,"274151322000083","219011344069620",21.43,-1.00,0,296.96,301.47,1.4,0.0,0.000,588024.2,588024.2,5914,0,0,0,L,1151911521,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452870029,23075.00
01/15/2016 10:00,2,0.062,ALERT,212.61,299.67,59.986,1452870003,"274151322000076","219011344069620",20.97,-1.00,0,296.66,301.77,1.4,0.0,0.000,624643.0,624643.0,5899,0,0,0,L,1151911521,0,121.33,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452870030,23076.00
01/15/2016 10:00,2,0.146,ALERT,212.61,302.37,59.965,1452870003,"201051344000868","219011344069620",21.11,-1.00,0,295.16,307.78,3.1,1.1,0.000,304684.2,304684.2,12016,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452870032,23077.00
01/15/2016 10:00,2,0.062,ALERT,211.93,300.27,59.954,1452870003,"274151322000095","219011344069620",22.58,-1.50,0,297.87,302.07,1.4,0.0,0.000,617330.2,617330.2,5927,0,0,0,L,1151911521,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452870034,23078.00
01/15/2016 10:00,2,0.127,ALERT,212.61,301.77,59.954,1452870003,"201051344000988","219011344069620",19.52,-1.00,0,296.96,312.59,2.5,0.5,0.000,304676.2,304676.2,12059,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1452870036,23079.00
01/15/2016 10:00,2,0.166,ALERT,211.25,314.10,59.965,1452870003,"201051344001025","219011344069620",25.37,-2.00,0,296.06,336.94,4.3,2.2,0.000,317041.1,317041.1,16679,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1452870038,23080.00
01/15/2016 10:00,2,0.162,ALERT,212.61,302.07,59.954,1452870003,"201051344000458","219011344069620",19.76,0.50,0,299.67,307.48,3.3,1.2,0.000,314767.5,314767.5,12056,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1452870040,23081.00
01/15/2016 10:00,2,0.354,ACTIVE,213.74,373.01,59.917,1452870003,"201051344000853","219011344069620",34.77,0.50,0,333.63,380.22,12.5,10.1,0.057,312079.8,312079.8,12016,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870041,23082.00
01/15/2016 10:00,2,0.201,ALERT,211.70,299.37,59.912,1452870003,"201051344000685","219011344069620",20.24,-1.00,0,296.36,300.57,4.2,2.1,0.000,318334.1,318334.1,16727,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1452870043,23083.00
01/15/2016 10:00,2,0.219,ALERT,211.70,336.64,59.975,1452870003,"201051344000917","219011344069620",29.36,1.00,0,292.76,352.27,6.5,4.4,0.018,316042.7,316042.7,16723,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870044,23084.00
01/15/2016 10:00,2,0.166,ACTIVE,211.93,336.04,59.959,1452870003,"201051344001145","219011344069620",27.93,-0.50,0,297.26,350.47,4.7,2.6,0.004,319264.9,319264.9,16713,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870045,23085.00
01/15/2016 10:00,2,0.189,ALERT,211.70,298.77,59.970,1452870003,"201051344000651","219011344069620",22.84,-2.50,0,296.06,309.59,4.4,2.3,0.000,313415.0,313415.0,16707,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1452870047,23086.00
01/15/2016 10:00,2,0.082,ACTIVE,211.48,336.04,59.954,1452870003,"274151322000088","219011344069620",27.83,1.00,0,296.36,347.16,2.4,0.4,0.000,570913.9,570913.9,5812,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870048,23087.00
01/15/2016 10:00,2,0.006,ALERT,212.16,305.08,59.922,1452870003,"274151322000068","219011344069620",42.66,0.00,0,296.36,408.18,0.0,0.0,0.000,478002.7,478002.7,6149,0,0,0,L,1151911521,0,121.55,122.68,0002,-1,0,0,0,0,0,0,64,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452870050,23088.00
01/15/2016 10:00,2,0.131,ALERT,211.03,299.07,59.954,1452870003,"201051344001135","219011344069620",21.15,-1.50,0,296.66,309.29,2.8,0.8,0.000,309881.3,309881.3,16685,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1452870052,23089.00
01/15/2016 10:00,2,0.000,ALERT,212.61,302.37,59.959,1452870003,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,315784.7,315784.7,12068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452870054,23090.00
01/15/2016 10:00,2,0.199,ACTIVE,211.48,335.14,59.949,1452870003,"201051344001203","219011344069620",26.16,-0.50,0,296.36,351.07,5.3,3.2,0.004,316356.8,316356.8,16700,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870054,23091.00
01/15/2016 10:00,2,0.125,ACTIVE,211.93,336.64,59.954,1452870003,"274151322000054","219011344069620",21.93,1.50,0,297.26,345.06,2.8,0.8,0.009,583266.2,583266.2,5812,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870055,23092.00
01/15/2016 10:00,2,0.070,ALERT,213.06,301.47,59.933,1452870003,"201051344000867","219011344069620",31.31,-0.50,0,298.77,304.18,2.3,0.3,0.000,305020.0,305020.0,12053,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452870057,23093.00
01/15/2016 10:00,2,0.270,ALERT,211.48,336.34,59.954,1452870003,"201051344001093","219011344069620",29.28,0.50,0,296.96,352.87,8.1,5.9,0.009,314860.1,314860.1,16700,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870059,23094.00
01/15/2016 10:00,2,0.201,ACTIVE,212.83,379.32,59.954,1452870003,"201051344000900","219011344069620",35.52,1.00,0,331.83,381.42,7.3,5.2,0.031,318379.2,318379.2,11984,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870060,23095.00
01/15/2016 10:00,2,0.170,ALERT,213.06,301.47,59.959,1452870003,"201051344000648","219011344069620",20.67,-2.00,0,298.77,307.18,3.6,1.5,0.000,312012.3,312012.3,12030,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1452870062,23096.00
01/15/2016 10:00,2,0.453,ACTIVE,213.06,363.69,59.975,1452870003,"201051344000569","219011344069620",33.70,1.50,0,333.33,382.33,15.6,13.1,0.080,320039.5,320039.5,11942,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870063,23097.00
01/15/2016 10:00,2,0.248,ALERT,213.06,338.44,59.949,1452870003,"201051344000983","219011344069620",28.82,0.50,0,299.97,344.15,7.3,5.1,0.022,314891.1,314891.1,12004,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870065,23098.00
01/15/2016 10:00,2,0.123,ALERT,213.06,302.37,59.949,1452870003,"201051344001158","219011344069620",16.26,-2.00,0,299.07,303.88,2.0,0.0,0.000,309925.1,309925.1,12083,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1452870066,23099.00
01/15/2016 10:00,2,0.336,ACTIVE,213.51,348.36,59.970,1452870003,"201051344000576","219011344069620",32.22,1.00,0,310.19,361.59,11.0,8.7,0.040,313040.8,313040.8,11982,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870067,23100.00
01/15/2016 10:00,2,0.123,ACTIVE,211.70,337.84,59.975,1452870003,"274151322000087","219011344069620",27.43,1.50,0,295.76,347.16,3.4,1.4,0.009,558386.5,558386.5,5852,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870068,23101.00
01/15/2016 10:15,2,0.223,ALERT,213.29,338.74,59.954,1452870903,"201051344000645","219011344069620",30.22,1.50,0,300.57,343.25,6.9,4.7,0.013,313288.9,313288.9,12005,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870905,23102.00
01/15/2016 10:15,2,0.111,ACTIVE,211.93,338.14,59.959,1452870903,"274151322000085","219011344069620",30.02,1.50,0,298.17,344.76,3.4,1.4,0.009,585919.3,585919.3,5840,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870906,23103.00
01/15/2016 10:15,2,0.078,ALERT,213.29,301.77,59.975,1452870903,"201051344000633","219011344069620",31.41,-1.50,0,298.17,307.48,2.5,0.5,0.000,305757.7,305757.7,12085,0,0,0,L,1122011218,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1452870908,23104.00
01/15/2016 10:15,2,0.203,ACTIVE,212.61,301.47,59.970,1452870903,"201051344000469","219011344069620",23.58,-1.50,0,299.07,307.78,4.9,2.8,0.000,307192.5,307192.5,12057,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870909,23105.00
01/15/2016 10:15,2,0.168,ACTIVE,211.48,300.27,59.975,1452870903,"201051344000646","219011344069620",23.64,-1.00,0,297.26,307.48,4.0,2.0,0.000,311533.3,311533.3,16697,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870910,23106.00
01/15/2016 10:15,2,0.090,ACTIVE_NO_POWER,211.48,299.67,59.965,1452870903,"274151322000052","219011344069620",21.31,-0.50,0,297.57,303.28,1.9,0.0,0.000,593714.8,593714.8,5885,0,0,0,L,1151911521,0,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870911,23107.00
01/15/2016 10:15,2,0.197,ALERT,211.93,324.02,59.970,1452870903,"201051344000585","219011344069620",23.18,0.00,0,297.26,351.67,4.6,2.5,0.000,316447.8,316447.8,16691,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870912,23108.00
01/15/2016 10:15,2,0.174,ALERT,211.48,335.74,59.959,1452870903,"201051344001230","219011344069620",25.62,-0.50,0,297.26,338.44,4.5,2.5,0.000,314668.4,314668.4,16740,0,0,0,L,1122011218,0,121.78,120.88,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870914,23109.00
01/15/2016 10:15,2,0.201,ACTIVE,212.16,336.94,59.959,1452870903,"201051344000582","219011344069620",28.23,-0.50,0,298.47,350.77,5.8,3.7,0.004,309634.4,309634.4,16687,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870915,23110.00
01/15/2016 10:15,2,0.229,ACTIVE,211.03,299.97,59.938,1452870903,"201051344000955","219011344069620",20.71,-0.50,0,297.26,307.48,4.8,2.7,0.000,318980.7,318980.7,16668,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870916,23111.00
01/15/2016 10:15,2,0.000,ALERT,212.16,299.07,59.959,1452870903,"274151322000094","219011344069620",43.65,-1.00,0,296.96,419.00,0.0,0.0,0.000,477714.8,477714.8,6160,0,0,0,L,1151911521,0,120.88,122.91,0002,-2,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870918,23112.00
01/15/2016 10:15,2,0.158,ALERT,212.61,302.68,59.970,1452870903,"201051344000579","219011344069620",14.31,-1.00,0,300.57,309.29,2.3,0.3,0.000,320371.2,320371.2,12053,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452870920,23113.00
01/15/2016 10:15,2,0.184,ACTIVE,211.25,300.27,59.965,1452870903,"201051344000890","219011344069620",22.98,-0.50,0,297.87,308.39,4.3,2.2,0.000,317119.4,317119.4,16751,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870920,23114.00
01/15/2016 10:15,2,0.191,ACTIVE,211.70,299.97,59.954,1452870903,"201051344000438","219011344069620",23.44,-1.50,0,296.96,307.48,4.6,2.5,0.000,318915.6,318915.6,16700,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870921,23115.00
01/15/2016 10:15,2,0.225,ACTIVE,211.70,299.97,59.933,1452870903,"201051344000417","219011344069620",22.24,-1.00,0,296.06,306.88,5.1,3.0,0.000,312988.6,312988.6,16767,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870922,23116.00
01/15/2016 10:15,2,0.074,ACTIVE_NO_POWER,211.93,300.57,59.928,1452870903,"274151322000083","219011344069620",22.64,-0.50,0,298.17,303.28,1.7,0.0,0.000,588024.2,588024.2,5916,0,0,0,L,1151911521,0,120.88,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870923,23117.00
01/15/2016 10:15,2,0.068,ACTIVE_NO_POWER,212.83,299.97,59.991,1452870903,"274151322000076","219011344069620",22.58,-0.50,0,297.87,303.58,1.6,0.0,0.000,624643.0,624643.0,5901,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870924,23118.00
01/15/2016 10:15,2,0.152,ACTIVE,212.83,302.98,59.970,1452870903,"201051344000868","219011344069620",22.36,-1.00,0,300.57,309.29,3.5,1.5,0.000,304684.5,304684.5,12018,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870925,23119.00
01/15/2016 10:15,2,0.070,ACTIVE_NO_POWER,212.16,301.47,59.959,1452870903,"274151322000095","219011344069620",23.93,-1.00,0,299.07,303.58,1.8,0.0,0.000,617330.2,617330.2,5929,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870926,23120.00
01/15/2016 10:15,2,0.182,ALERT,211.48,335.44,59.944,1452870903,"201051344001025","219011344069620",27.12,-0.50,0,296.66,351.37,5.0,2.9,0.000,317041.8,317041.8,16681,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870929,23121.00
01/15/2016 10:15,2,0.168,ACTIVE,212.61,302.37,59.959,1452870903,"201051344000458","219011344069620",21.49,1.00,0,299.97,308.99,3.7,1.6,0.000,314767.9,314767.9,12058,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870930,23122.00
01/15/2016 10:15,2,0.391,ACTIVE,213.51,369.70,59.933,1452870903,"201051344000853","219011344069620",34.39,1.00,0,334.84,383.23,13.6,11.2,0.066,312082.4,312082.4,12017,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870931,23123.00
01/15/2016 10:15,2,0.207,ACTIVE,211.93,300.27,59.986,1452870903,"201051344000685","219011344069620",21.73,-0.50,0,297.57,307.48,4.6,2.5,0.000,318334.7,318334.7,16729,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870931,23124.00
01/15/2016 10:15,2,0.232,ACTIVE,211.93,336.94,59.965,1452870903,"201051344000917","219011344069620",30.30,1.50,0,325.52,348.36,7.2,5.0,0.018,316043.8,316043.8,16725,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870932,23125.00
01/15/2016 10:15,2,0.199,ALERT,211.93,336.94,59.965,1452870903,"201051344001145","219011344069620",25.78,0.00,0,297.87,339.95,5.2,3.1,0.004,319265.6,319265.6,16714,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870934,23126.00
01/15/2016 10:15,2,0.195,ALERT,211.70,299.67,59.959,1452870903,"201051344000651","219011344069620",23.66,-1.50,0,296.96,336.34,4.7,2.6,0.000,313415.6,313415.6,16709,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870936,23127.00
01/15/2016 10:15,2,0.088,ALERT,211.70,336.94,59.954,1452870903,"274151322000088","219011344069620",28.96,2.00,0,298.17,345.06,2.6,0.6,0.000,570914.0,570914.0,5813,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870938,23128.00
