ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 10:15,2,0.006,ALERT,212.83,299.07,59.970,1452870903,"274151322000068","219011344069620",42.90,0.50,0,296.96,407.87,0.0,0.0,0.000,478002.7,478002.7,6151,0,0,0,L,1151911521,0,121.55,122.91,0002,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870940,23129.00
01/15/2016 10:15,2,0.133,ACTIVE,211.25,300.27,59.954,1452870903,"201051344001135","219011344069620",22.42,-1.00,0,297.26,307.78,3.1,1.0,0.000,309881.6,309881.6,16687,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870941,23130.00
01/15/2016 10:15,2,0.088,ALERT,212.38,302.68,59.944,1452870903,"201051344000594","219011344069620",31.41,-1.50,0,299.07,308.39,2.8,0.8,0.000,315784.8,315784.8,12070,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1452870943,23131.00
01/15/2016 10:15,2,0.221,ALERT,211.93,336.64,59.938,1452870903,"201051344001203","219011344069620",25.74,0.00,0,296.96,340.25,5.8,3.6,0.004,316357.7,316357.7,16701,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870945,23132.00
01/15/2016 10:15,2,0.137,ACTIVE,211.93,337.24,59.954,1452870903,"274151322000054","219011344069620",22.13,2.50,0,318.91,348.06,3.1,1.0,0.000,583266.4,583266.4,5813,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870946,23133.00
01/15/2016 10:15,2,0.127,ALERT,212.83,301.77,59.959,1452870903,"201051344000867","219011344069620",16.40,-0.50,0,299.07,308.69,2.1,0.1,0.000,305020.1,305020.1,12055,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452870948,23134.00
01/15/2016 10:15,2,0.301,ACTIVE,211.70,336.04,59.965,1452870903,"201051344001093","219011344069620",27.79,1.00,0,318.00,354.07,8.5,6.2,0.018,314861.6,314861.6,16702,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870948,23135.00
01/15/2016 10:15,2,0.309,ACTIVE,212.83,354.97,59.965,1452870903,"201051344000900","219011344069620",32.86,1.50,0,335.44,385.63,10.3,8.0,0.057,318380.8,318380.8,11985,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870949,23136.00
01/15/2016 10:15,2,0.176,ACTIVE,213.06,301.77,59.991,1452870903,"201051344000648","219011344069620",21.75,-1.50,0,299.37,308.09,3.9,1.8,0.000,312012.7,312012.7,12032,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870950,23137.00
01/15/2016 10:15,2,0.496,ACTIVE,212.83,367.90,59.959,1452870903,"201051344000569","219011344069620",34.15,2.00,0,334.54,386.53,17.2,14.7,0.084,320042.9,320042.9,11943,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870951,23138.00
01/15/2016 10:15,2,0.254,ACTIVE,212.83,337.84,59.959,1452870903,"201051344000983","219011344069620",29.90,1.00,0,333.03,344.76,7.7,5.5,0.022,314892.4,314892.4,12006,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870952,23139.00
01/15/2016 10:15,2,0.125,ACTIVE,213.06,302.37,59.970,1452870903,"201051344001158","219011344069620",18.55,-2.00,0,299.37,307.78,2.4,0.4,0.000,309925.1,309925.1,12085,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870953,23140.00
01/15/2016 10:15,2,0.344,ACTIVE,213.29,354.07,59.938,1452870903,"201051344000576","219011344069620",32.84,1.00,0,334.24,359.48,11.5,9.2,0.044,313043.0,313043.0,11983,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870954,23141.00
01/15/2016 10:15,2,0.141,ACTIVE,212.16,338.74,59.954,1452870903,"274151322000087","219011344069620",26.60,3.00,0,311.99,356.48,3.8,1.7,0.009,558386.9,558386.9,5853,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870955,23142.00
01/15/2016 10:15,2,0.135,ACTIVE,212.83,302.37,59.917,1452870903,"201051344000988","219011344069620",21.17,-0.50,0,298.47,303.58,2.9,0.9,0.000,304676.4,304676.4,12062,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452870956,23143.00
01/15/2016 10:30,2,0.252,ACTIVE,213.29,354.37,59.975,1452871803,"201051344000645","219011344069620",32.98,2.00,0,332.73,358.58,8.5,6.2,0.027,313290.2,313290.2,12007,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871804,23144.00
01/15/2016 10:30,2,0.156,ACTIVE,211.93,337.24,59.938,1452871803,"274151322000085","219011344069620",30.81,2.50,0,325.22,348.06,4.9,2.8,0.013,585919.8,585919.8,5841,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871805,23145.00
01/15/2016 10:30,2,0.158,ALERT,213.06,301.17,59.975,1452871803,"201051344000633","219011344069620",20.99,-1.00,0,297.26,303.88,3.4,1.3,0.000,305757.8,305757.8,12087,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1452871807,23146.00
01/15/2016 10:30,2,0.260,ACTIVE,212.61,338.14,59.970,1452871803,"201051344000469","219011344069620",24.19,-0.50,0,299.37,346.26,6.4,4.2,0.000,307193.4,307193.4,12058,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871808,23147.00
01/15/2016 10:30,2,0.195,ACTIVE,211.48,336.34,59.981,1452871803,"201051344000646","219011344069620",28.57,-0.50,0,298.17,343.85,5.7,3.6,0.004,311534.0,311534.0,16698,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871809,23148.00
01/15/2016 10:30,2,0.113,ACTIVE,211.70,325.52,59.970,1452871803,"274151322000052","219011344069620",25.66,0.00,0,296.96,336.94,3.0,1.0,0.000,593714.9,593714.9,5886,0,0,0,L,1151911521,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871810,23149.00
01/15/2016 10:30,2,0.219,ACTIVE,211.70,336.64,60.007,1452871803,"201051344000585","219011344069620",29.64,1.00,0,297.57,340.55,6.6,4.5,0.013,316448.7,316448.7,16693,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871811,23150.00
01/15/2016 10:30,2,0.234,ACTIVE,211.70,335.74,59.975,1452871803,"201051344001230","219011344069620",24.89,0.50,0,297.87,347.76,6.0,3.8,0.009,314669.2,314669.2,16742,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871812,23151.00
01/15/2016 10:30,2,0.238,ALERT,212.38,336.64,59.959,1452871803,"201051344000582","219011344069620",30.93,0.00,0,299.07,340.55,7.5,5.3,0.013,309635.5,309635.5,16688,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871814,23152.00
01/15/2016 10:30,2,0.260,ACTIVE,211.48,334.84,59.938,1452871803,"201051344000955","219011344069620",24.95,0.00,0,297.87,346.26,6.6,4.4,0.004,318981.6,318981.6,16669,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871815,23153.00
01/15/2016 10:30,2,0.062,ALERT,211.93,315.30,59.965,1452871803,"274151322000094","219011344069620",25.74,0.00,0,296.66,425.61,1.6,0.0,0.000,477714.8,477714.8,6162,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871816,23154.00
01/15/2016 10:30,2,0.182,ACTIVE,212.61,302.37,59.970,1452871803,"201051344000579","219011344069620",21.39,-0.50,0,299.67,304.78,4.0,1.9,0.000,320371.5,320371.5,12055,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871817,23155.00
01/15/2016 10:30,2,0.211,ALERT,211.48,335.74,59.970,1452871803,"201051344000890","219011344069620",27.85,0.50,0,298.47,345.96,6.0,3.8,0.004,317120.2,317120.2,16752,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871819,23156.00
01/15/2016 10:30,2,0.217,ALERT,211.93,336.34,59.965,1452871803,"201051344000438","219011344069620",28.23,-0.50,0,298.47,358.88,6.2,4.1,0.004,318916.4,318916.4,16701,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871821,23157.00
01/15/2016 10:30,2,0.248,ALERT,212.16,336.34,59.975,1452871803,"201051344000417","219011344069620",27.25,0.00,0,297.57,346.56,6.8,4.7,0.004,312989.5,312989.5,16768,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871823,23158.00
01/15/2016 10:30,2,0.098,ACTIVE,211.93,337.84,59.965,1452871803,"274151322000083","219011344069620",27.43,1.00,0,297.87,344.15,2.8,0.7,0.004,588024.2,588024.2,5917,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871823,23159.00
01/15/2016 10:30,2,0.088,ACTIVE,212.38,337.24,59.954,1452871803,"274151322000076","219011344069620",28.80,0.50,0,297.57,345.06,2.6,0.6,0.000,624643.0,624643.0,5902,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871824,23160.00
01/15/2016 10:30,2,0.178,ALERT,212.61,337.84,59.970,1452871803,"201051344000868","219011344069620",27.15,0.00,0,297.87,351.97,4.9,2.8,0.004,304685.0,304685.0,12019,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871826,23161.00
01/15/2016 10:30,2,0.094,ACTIVE,211.93,336.64,59.965,1452871803,"274151322000095","219011344069620",29.14,0.50,0,299.67,349.26,2.8,0.8,0.000,617330.3,617330.3,5930,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871827,23162.00
01/15/2016 10:30,2,0.174,ACTIVE,212.16,301.47,59.922,1452871803,"201051344000988","219011344069620",21.21,-0.50,0,296.96,315.00,3.8,1.7,0.000,304676.7,304676.7,12063,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871828,23163.00
01/15/2016 10:30,2,0.215,ACTIVE,211.48,335.44,59.959,1452871803,"201051344001025","219011344069620",29.10,0.00,0,296.96,341.45,6.3,4.2,0.009,317042.6,317042.6,16683,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871829,23164.00
01/15/2016 10:30,2,0.205,ACTIVE,212.38,302.37,59.965,1452871803,"201051344000458","219011344069620",22.48,1.50,0,299.67,325.22,4.7,2.6,0.000,314768.4,314768.4,12059,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871830,23165.00
01/15/2016 10:30,2,0.527,ACTIVE,213.29,379.32,59.954,1452871803,"201051344000853","219011344069620",35.27,1.50,0,335.14,389.54,18.9,16.3,0.110,312085.9,312085.9,12018,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871831,23166.00
01/15/2016 10:30,2,0.238,ACTIVE,212.16,337.54,59.959,1452871803,"201051344000685","219011344069620",26.18,0.50,0,298.17,353.17,6.4,4.2,0.004,318335.6,318335.6,16730,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871832,23167.00
01/15/2016 10:30,2,0.262,ACTIVE,211.93,365.19,59.965,1452871803,"201051344000917","219011344069620",33.97,2.50,0,330.33,369.10,9.0,6.8,0.035,316045.3,316045.3,16726,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871833,23168.00
01/15/2016 10:30,2,0.221,ACTIVE,211.93,336.64,59.959,1452871803,"201051344001145","219011344069620",30.67,0.50,0,298.17,347.16,6.9,4.7,0.022,319266.6,319266.6,16716,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871834,23169.00
01/15/2016 10:30,2,0.246,ACTIVE,211.93,336.64,59.986,1452871803,"201051344000651","219011344069620",25.23,-1.00,0,297.87,348.06,6.3,4.2,0.004,313416.5,313416.5,16711,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871835,23170.00
01/15/2016 10:30,2,0.127,ALERT,211.70,337.24,59.959,1452871803,"274151322000088","219011344069620",30.34,2.50,0,298.47,339.95,4.0,1.9,0.009,570914.4,570914.4,5815,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871837,23171.00
01/15/2016 10:30,2,0.008,ALERT,212.38,299.07,59.949,1452871803,"274151322000068","219011344069620",43.67,0.50,0,296.66,419.30,0.0,0.0,0.000,478002.7,478002.7,6153,0,0,0,L,1151911521,0,121.55,122.68,0002,0,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871839,23172.00
01/15/2016 10:30,2,0.158,ACTIVE,211.48,335.44,59.959,1452871803,"201051344001135","219011344069620",27.37,0.00,0,298.77,351.67,4.5,2.4,0.000,309882.0,309882.0,16688,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871840,23173.00
01/15/2016 10:30,2,0.146,ALERT,212.16,302.37,59.959,1452871803,"201051344000594","219011344069620",17.91,-1.50,0,298.47,309.29,2.7,0.6,0.000,315784.9,315784.9,12072,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1452871841,23174.00
01/15/2016 10:30,2,0.246,ACTIVE,211.70,336.04,59.981,1452871803,"201051344001203","219011344069620",29.24,0.50,0,297.87,341.15,7.3,5.1,0.018,316358.8,316358.8,16703,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871842,23175.00
01/15/2016 10:30,2,0.189,ACTIVE,211.93,336.64,59.959,1452871803,"274151322000054","219011344069620",22.62,3.00,0,333.33,340.55,4.4,2.3,0.013,583266.9,583266.9,5814,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871843,23176.00
01/15/2016 10:30,2,0.146,ACTIVE,213.06,301.77,59.975,1452871803,"201051344000867","219011344069620",22.07,0.00,0,298.47,303.88,3.3,1.3,0.000,305020.3,305020.3,12057,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871844,23177.00
01/15/2016 10:30,2,0.338,ACTIVE,211.70,339.65,59.970,1452871803,"201051344001093","219011344069620",31.37,2.00,0,329.73,366.70,10.7,8.4,0.031,314863.5,314863.5,16703,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871845,23178.00
01/15/2016 10:30,2,0.455,ACTIVE,212.83,341.15,59.965,1452871803,"201051344000900","219011344069620",30.77,2.00,0,334.24,386.53,14.2,11.8,0.097,318383.3,318383.3,11986,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871846,23179.00
01/15/2016 10:30,2,0.193,ALERT,212.83,336.64,59.965,1452871803,"201051344000648","219011344069620",26.82,-0.50,0,298.77,348.36,5.3,3.2,0.000,312013.4,312013.4,12033,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871848,23180.00
01/15/2016 10:30,2,0.643,ACTIVE,212.83,375.71,59.970,1452871803,"201051344000569","219011344069620",34.81,2.50,0,333.93,391.94,22.7,20.0,0.150,320047.5,320047.5,11944,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871849,23181.00
01/15/2016 10:30,2,0.287,ACTIVE,212.83,354.97,59.928,1452871803,"201051344000983","219011344069620",32.96,1.50,0,332.73,367.60,9.6,7.4,0.040,314894.1,314894.1,12007,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871849,23182.00
01/15/2016 10:30,2,0.141,ACTIVE,212.83,302.07,60.007,1452871803,"201051344001158","219011344069620",22.46,-1.50,0,298.77,303.88,3.2,1.2,0.000,309925.3,309925.3,12086,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871850,23183.00
01/15/2016 10:30,2,0.461,ACTIVE,213.29,347.16,59.965,1452871803,"201051344000576","219011344069620",31.91,1.50,0,333.33,361.89,15.0,12.5,0.080,313045.8,313045.8,11984,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871851,23184.00
01/15/2016 10:30,2,0.164,ACTIVE,212.16,338.14,59.965,1452871803,"274151322000087","219011344069620",29.90,3.30,0,330.93,344.15,5.0,2.9,0.018,558387.5,558387.5,5854,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452871852,23185.00
01/15/2016 10:45,2,0.215,ACTIVE,213.06,337.84,59.996,1452872703,"201051344000645","219011344069620",27.89,2.50,0,335.44,358.58,6.1,3.9,0.004,313291.3,313291.3,12008,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872704,23186.00
01/15/2016 10:45,2,0.102,ACTIVE,212.16,336.34,59.986,1452872703,"274151322000085","219011344069620",27.83,2.50,0,333.63,340.55,2.9,0.9,0.000,585920.1,585920.1,5842,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872705,23187.00
01/15/2016 10:45,2,0.078,ALERT,213.06,301.17,59.959,1452872703,"201051344000633","219011344069620",30.85,-1.00,0,296.96,302.98,2.5,0.5,0.000,305757.9,305757.9,12089,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452872707,23188.00
01/15/2016 10:45,2,0.191,ALERT,212.38,301.47,60.039,1452872703,"201051344000469","219011344069620",21.73,-1.00,0,298.47,339.95,4.2,2.1,0.000,307194.0,307194.0,12059,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872709,23189.00
01/15/2016 10:45,2,0.080,ALERT,211.48,298.77,59.981,1452872703,"274151322000052","219011344069620",18.61,0.00,0,296.36,336.94,1.5,0.0,0.000,593714.9,593714.9,5887,0,0,0,L,1151911521,0,120.42,122.46,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872712,23190.00
01/15/2016 10:45,2,0.166,ALERT,211.25,299.37,59.975,1452872703,"201051344001230","219011344069620",21.95,0.00,0,297.57,339.65,3.7,1.6,0.000,314669.7,314669.7,16743,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872715,23191.00
01/15/2016 10:45,2,0.191,ALERT,211.93,324.92,59.986,1452872703,"201051344000582","219011344069620",25.47,0.00,0,298.77,342.05,5.0,2.9,0.000,309636.3,309636.3,16690,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872716,23192.00
01/15/2016 10:45,2,0.189,ALERT,210.80,298.77,59.991,1452872703,"201051344000955","219011344069620",21.65,0.00,0,297.26,340.25,4.2,2.1,0.000,318982.2,318982.2,16670,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872718,23193.00
01/15/2016 10:45,2,0.000,ALERT,211.48,298.47,59.991,1452872703,"274151322000094","219011344069620",43.20,-0.50,0,295.76,425.31,0.0,0.0,0.000,477714.8,477714.8,6164,0,0,0,L,1151911521,0,120.88,122.46,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872720,23194.00
01/15/2016 10:45,2,0.096,ALERT,212.38,301.77,60.039,1452872703,"201051344000579","219011344069620",31.49,-0.50,0,299.67,307.48,3.1,1.1,0.000,320371.7,320371.7,12056,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452872722,23195.00
01/15/2016 10:45,2,0.174,ALERT,211.03,299.67,59.991,1452872703,"201051344000890","219011344069620",21.31,0.00,0,297.26,337.84,3.8,1.7,0.000,317120.7,317120.7,16754,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872724,23196.00
01/15/2016 10:45,2,0.182,ALERT,211.03,298.77,60.002,1452872703,"201051344000438","219011344069620",21.73,-1.00,0,296.96,338.74,4.0,2.0,0.000,318917.0,318917.0,16703,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872725,23197.00
01/15/2016 10:45,2,0.215,ALERT,211.25,298.17,60.028,1452872703,"201051344000417","219011344069620",20.34,-0.50,0,296.06,337.84,4.5,2.4,0.000,312990.2,312990.2,16770,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872727,23198.00
01/15/2016 10:45,2,0.064,ALERT,211.70,298.77,59.981,1452872703,"274151322000083","219011344069620",20.87,0.00,0,296.66,339.34,1.4,0.0,0.000,588024.2,588024.2,5918,0,0,0,L,1151911521,0,120.88,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872729,23199.00
01/15/2016 10:45,2,0.061,ALERT,212.16,299.07,59.991,1452872703,"274151322000076","219011344069620",20.69,0.00,0,296.36,339.65,1.3,0.0,0.000,624643.0,624643.0,5903,0,0,0,L,1151911521,0,121.10,122.68,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872731,23200.00
01/15/2016 10:45,2,0.145,ALERT,212.38,302.07,59.970,1452872703,"201051344000868","219011344069620",20.65,-0.50,0,299.67,339.95,3.1,1.0,0.000,304685.3,304685.3,12021,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872733,23201.00
01/15/2016 10:45,2,0.061,ALERT,211.48,299.97,59.991,1452872703,"274151322000095","219011344069620",22.17,-0.50,0,297.57,339.65,1.4,0.0,0.000,617330.3,617330.3,5931,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872735,23202.00
01/15/2016 10:45,2,0.164,ALERT,211.03,298.77,59.996,1452872703,"201051344001025","219011344069620",24.03,-0.50,0,297.26,351.67,4.0,2.0,0.000,317043.2,317043.2,16684,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872738,23203.00
01/15/2016 10:45,2,0.158,ACTIVE,212.16,301.47,59.954,1452872703,"201051344000458","219011344069620",19.18,1.50,0,299.07,304.18,3.1,1.1,0.000,314768.7,314768.7,12060,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872739,23204.00
01/15/2016 10:45,2,0.348,ACTIVE,213.29,364.89,59.991,1452872703,"201051344000853","219011344069620",33.93,2.00,0,335.44,387.14,12.0,9.7,0.053,312088.5,312088.5,12019,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872740,23205.00
01/15/2016 10:45,2,0.168,ALERT,211.48,299.07,59.996,1452872703,"201051344000685","219011344069620",22.94,0.00,0,297.57,339.65,3.9,1.8,0.000,318336.1,318336.1,16731,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872742,23206.00
01/15/2016 10:45,2,0.236,ACTIVE,211.70,336.04,60.028,1452872703,"201051344000917","219011344069620",26.06,2.50,0,330.63,369.10,6.2,4.1,0.013,316046.5,316046.5,16727,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872743,23207.00
01/15/2016 10:45,2,0.160,ACTIVE,211.48,335.74,59.996,1452872703,"201051344001145","219011344069620",27.57,0.50,0,331.23,341.45,4.5,2.5,0.004,319267.3,319267.3,16717,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872744,23208.00
01/15/2016 10:45,2,0.211,ALERT,211.25,298.17,59.949,1452872703,"201051344000651","219011344069620",20.02,-1.50,0,296.96,338.74,4.3,2.2,0.000,313417.1,313417.1,16712,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872746,23209.00
01/15/2016 10:45,2,0.074,ACTIVE,211.48,339.34,59.996,1452872703,"274151322000088","219011344069620",28.69,2.50,0,314.40,340.25,2.2,0.2,0.000,570914.5,570914.5,5817,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872747,23210.00
01/15/2016 10:45,2,0.006,ALERT,212.61,298.77,59.991,1452872703,"274151322000068","219011344069620",42.50,0.50,0,295.46,415.09,0.0,0.0,0.000,478002.7,478002.7,6155,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1452872748,23211.00
01/15/2016 10:45,2,0.131,ALERT,210.80,299.37,59.986,1452872703,"201051344001135","219011344069620",20.67,-0.50,0,296.96,337.24,2.8,0.7,0.000,309882.2,309882.2,16689,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872750,23212.00
01/15/2016 10:45,2,0.086,ALERT,212.16,301.77,59.986,1452872703,"201051344000594","219011344069620",31.01,-1.00,0,298.47,307.18,2.8,0.7,0.000,315785.1,315785.1,12074,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452872752,23213.00
01/15/2016 10:45,2,0.213,ACTIVE,211.48,335.74,60.002,1452872703,"201051344001203","219011344069620",23.34,1.00,0,322.51,343.55,5.0,2.9,0.000,316359.6,316359.6,16704,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872753,23214.00
01/15/2016 10:45,2,0.135,ACTIVE,211.25,336.34,59.981,1452872703,"274151322000054","219011344069620",19.28,3.00,0,332.43,340.25,2.6,0.6,0.000,583267.1,583267.1,5815,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872754,23215.00
01/15/2016 10:45,2,0.074,ALERT,212.61,300.87,59.996,1452872703,"201051344000867","219011344069620",31.13,0.00,0,298.17,303.58,2.4,0.3,0.000,305020.4,305020.4,12058,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452872756,23216.00
01/15/2016 10:45,2,0.264,ACTIVE,211.25,335.74,60.007,1452872703,"201051344001093","219011344069620",28.96,2.00,0,330.03,351.67,7.8,5.6,0.013,314865.0,314865.0,16704,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872756,23217.00
01/15/2016 10:45,2,0.281,ACTIVE,212.61,345.36,59.986,1452872703,"201051344000900","219011344069620",31.87,2.00,0,333.33,355.88,9.2,6.9,0.053,318385.2,318385.2,11987,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872757,23218.00
01/15/2016 10:45,2,0.180,ALERT,212.61,300.87,59.991,1452872703,"201051344000648","219011344069620",19.50,-1.00,0,298.47,338.74,3.6,1.5,0.000,312013.8,312013.8,12035,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872759,23219.00
01/15/2016 10:45,2,0.445,ACTIVE,212.61,370.60,59.975,1452872703,"201051344000569","219011344069620",34.49,2.50,0,333.93,387.44,15.6,13.1,0.080,320051.0,320051.0,11945,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872760,23220.00
01/15/2016 10:45,2,0.236,ACTIVE,212.38,337.24,59.996,1452872703,"201051344000983","219011344069620",29.12,1.50,0,333.33,360.99,7.0,4.8,0.018,314895.4,314895.4,12008,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872761,23221.00
01/15/2016 10:45,2,0.119,ALERT,212.38,301.17,59.991,1452872703,"201051344001158","219011344069620",15.41,-1.50,0,298.47,303.28,1.9,0.0,0.000,309925.4,309925.4,12087,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1452872763,23222.00
01/15/2016 10:45,2,0.326,ACTIVE,213.06,344.45,59.986,1452872703,"201051344000576","219011344069620",31.79,1.50,0,333.93,357.08,10.6,8.3,0.035,313048.0,313048.0,11985,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872764,23223.00
01/15/2016 10:45,2,0.115,ACTIVE,211.70,336.94,59.991,1452872703,"274151322000087","219011344069620",28.71,3.70,0,333.03,340.55,3.3,1.3,0.009,558387.9,558387.9,5855,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872765,23224.00
01/15/2016 10:45,2,0.154,ALERT,210.80,298.77,60.002,1452872703,"201051344000646","219011344069620",22.05,-1.00,0,297.26,300.57,3.5,1.4,0.000,311534.5,311534.5,16700,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872766,23225.00
01/15/2016 10:45,2,0.189,ALERT,211.25,299.37,59.991,1452872703,"201051344000585","219011344069620",21.15,0.50,0,296.96,300.27,4.1,2.0,0.000,316449.3,316449.3,16695,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872768,23226.00
01/15/2016 10:45,2,0.127,ACTIVE,212.16,300.87,59.986,1452872703,"201051344000988","219011344069620",19.28,-0.50,0,297.26,302.68,2.5,0.5,0.000,304676.8,304676.8,12065,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452872769,23227.00
01/15/2016 11:00,2,0.227,ALERT,213.06,338.44,59.986,1452873603,"201051344000645","219011344069620",30.93,2.50,0,299.67,354.97,7.1,4.9,0.018,313292.6,313292.6,12009,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873605,23228.00
01/15/2016 11:00,2,0.123,ALERT,212.16,337.54,59.986,1452873603,"274151322000085","219011344069620",30.20,3.00,0,298.17,339.95,3.7,1.7,0.004,585920.5,585920.5,5843,0,0,0,L,1151911521,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873607,23229.00
01/15/2016 11:00,2,0.135,ALERT,213.29,301.47,59.981,1452873603,"201051344000633","219011344069620",14.27,-1.00,0,297.57,302.98,2.0,0.0,0.000,305758.1,305758.1,12091,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1452873609,23230.00
01/15/2016 11:00,2,0.205,ALERT,212.61,321.61,60.012,1452873603,"201051344000469","219011344069620",25.45,-0.50,0,298.47,345.66,5.3,3.2,0.000,307194.8,307194.8,12061,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873611,23231.00
01/15/2016 11:00,2,0.172,ACTIVE,211.70,323.41,59.981,1452873603,"201051344000646","219011344069620",25.64,0.00,0,296.66,344.45,4.5,2.4,0.000,311535.1,311535.1,16702,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873612,23232.00
01/15/2016 11:00,2,0.096,ACTIVE,211.48,299.97,59.981,1452873603,"274151322000052","219011344069620",22.03,0.00,0,296.66,320.71,2.2,0.2,0.000,593715.0,593715.0,5889,0,0,0,L,1151911521,0,120.65,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873613,23233.00
01/15/2016 11:00,2,0.186,ACTIVE,212.16,337.24,59.981,1452873603,"201051344000585","219011344069620",27.59,1.00,0,296.96,366.10,5.2,3.1,0.000,316450.1,316450.1,16697,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873614,23234.00
01/15/2016 11:00,2,0.180,ACTIVE,211.70,335.44,59.986,1452873603,"201051344001230","219011344069620",26.04,0.50,0,297.57,351.07,4.8,2.7,0.000,314670.4,314670.4,16745,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873615,23235.00
01/15/2016 11:00,2,0.207,ALERT,212.38,336.94,59.986,1452873603,"201051344000582","219011344069620",28.82,0.50,0,297.57,340.25,6.0,3.9,0.004,309637.3,309637.3,16692,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873617,23236.00
01/15/2016 11:00,2,0.203,ALERT,211.25,335.44,59.991,1452873603,"201051344000955","219011344069620",25.96,0.50,0,297.26,350.47,5.4,3.3,0.000,318983.0,318983.0,16672,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873618,23237.00
01/15/2016 11:00,2,0.000,ALERT,211.70,298.47,59.981,1452873603,"274151322000094","219011344069620",43.79,0.00,0,296.06,425.61,0.0,0.0,0.000,477714.8,477714.8,6166,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873620,23238.00
01/15/2016 11:00,2,0.168,ALERT,212.61,302.07,59.986,1452873603,"201051344000579","219011344069620",17.29,-0.50,0,299.37,306.58,2.9,0.9,0.000,320372.0,320372.0,12058,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1452873622,23239.00
01/15/2016 11:00,2,0.189,ALERT,211.48,300.27,59.981,1452873603,"201051344000890","219011344069620",23.64,0.50,0,297.26,351.07,4.6,2.5,0.000,317121.4,317121.4,16756,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873624,23240.00
01/15/2016 11:00,2,0.197,ALERT,211.48,299.97,59.981,1452873603,"201051344000438","219011344069620",24.03,-0.50,0,296.66,343.55,4.8,2.7,0.000,318917.8,318917.8,16705,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873626,23241.00
01/15/2016 11:00,2,0.229,ALERT,211.93,299.37,59.981,1452873603,"201051344000417","219011344069620",22.88,0.00,0,296.36,354.97,5.3,3.2,0.000,312991.1,312991.1,16772,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873627,23242.00
01/15/2016 11:00,2,0.076,ALERT,211.93,299.37,59.965,1452873603,"274151322000083","219011344069620",23.52,0.50,0,297.87,345.66,1.8,0.0,0.000,588024.2,588024.2,5920,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873629,23243.00
01/15/2016 11:00,2,0.074,ALERT,212.38,299.07,59.981,1452873603,"274151322000076","219011344069620",23.48,0.00,0,297.26,345.66,1.8,0.0,0.000,624643.1,624643.1,5905,0,0,0,L,1151911521,0,121.78,122.68,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873631,23244.00
01/15/2016 11:00,2,0.160,ALERT,212.61,302.37,59.986,1452873603,"201051344000868","219011344069620",22.92,0.00,0,300.27,354.67,3.7,1.7,0.000,304685.9,304685.9,12023,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873633,23245.00
01/15/2016 11:00,2,0.076,ALERT,211.93,300.57,59.959,1452873603,"274151322000095","219011344069620",24.65,1.00,0,298.47,348.06,1.9,0.0,0.000,617330.4,617330.4,5933,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873635,23246.00
01/15/2016 11:00,2,0.137,ACTIVE,212.38,301.77,59.981,1452873603,"201051344000988","219011344069620",21.93,-0.50,0,296.96,311.09,3.1,1.0,0.000,304677.1,304677.1,12066,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873636,23247.00
01/15/2016 11:00,2,0.180,ACTIVE,211.70,335.14,59.986,1452873603,"201051344001025","219011344069620",28.01,0.00,0,296.66,352.87,5.2,3.1,0.000,317044.1,317044.1,16686,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873637,23248.00
01/15/2016 11:00,2,0.172,ALERT,212.38,301.77,59.981,1452873603,"201051344000458","219011344069620",22.32,1.50,0,299.97,337.54,3.9,1.9,0.000,314769.2,314769.2,12061,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873638,23249.00
01/15/2016 11:00,2,0.420,ACTIVE,213.29,364.89,59.975,1452873603,"201051344000853","219011344069620",33.83,2.00,0,334.54,388.04,14.3,11.9,0.071,312091.8,312091.8,12020,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873640,23250.00
01/15/2016 11:00,2,0.199,ACTIVE,212.16,334.24,60.023,1452873603,"201051344000685","219011344069620",24.75,0.50,0,296.96,350.47,5.0,2.9,0.000,318336.9,318336.9,16733,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873641,23251.00
01/15/2016 11:00,2,0.252,ACTIVE,212.16,337.54,59.991,1452873603,"201051344000917","219011344069620",29.24,2.50,0,306.88,360.69,7.5,5.3,0.018,316047.9,316047.9,16728,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873642,23252.00
01/15/2016 11:00,2,0.209,ALERT,212.16,336.64,59.975,1452873603,"201051344001145","219011344069620",26.16,1.00,0,296.96,340.85,5.5,3.4,0.004,319268.2,319268.2,16718,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873643,23253.00
01/15/2016 11:00,2,0.195,ALERT,211.93,327.32,59.981,1452873603,"201051344000651","219011344069620",25.94,-1.00,0,296.66,350.17,5.2,3.1,0.000,313417.9,313417.9,16714,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873645,23254.00
01/15/2016 11:00,2,0.096,ALERT,211.48,336.94,59.970,1452873603,"274151322000088","219011344069620",29.62,3.00,0,298.17,339.95,2.9,0.9,0.009,570914.8,570914.8,5818,0,0,0,L,1151911521,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873647,23255.00
01/15/2016 11:00,2,0.006,ALERT,212.38,298.77,59.965,1452873603,"274151322000068","219011344069620",43.02,1.00,0,296.06,414.79,0.0,0.0,0.000,478002.7,478002.7,6157,0,0,0,L,1151911521,0,121.55,122.68,0002,0,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873649,23256.00
01/15/2016 11:00,2,0.145,ALERT,211.25,299.67,59.986,1452873603,"201051344001135","219011344069620",23.12,0.00,0,296.96,354.37,3.4,1.4,0.000,309882.7,309882.7,16691,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873651,23257.00
01/15/2016 11:00,2,0.086,ALERT,212.16,301.77,59.975,1452873603,"201051344000594","219011344069620",31.57,-1.00,0,298.77,308.09,2.8,0.7,0.000,315785.2,315785.2,12076,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1452873652,23258.00
01/15/2016 11:00,2,0.230,ALERT,211.93,336.04,59.981,1452873603,"201051344001203","219011344069620",25.15,1.00,0,296.66,341.75,5.9,3.8,0.009,316360.7,316360.7,16705,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873654,23259.00
01/15/2016 11:00,2,0.145,ACTIVE,211.70,336.94,59.970,1452873603,"274151322000054","219011344069620",22.36,3.00,0,321.61,348.36,3.3,1.3,0.013,583267.5,583267.5,5816,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873655,23260.00
01/15/2016 11:00,2,0.133,ALERT,212.83,301.17,59.933,1452873603,"201051344000867","219011344069620",18.35,0.50,0,298.47,303.58,2.5,0.5,0.000,305020.6,305020.6,12060,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1452873657,23261.00
01/15/2016 11:00,2,0.289,ACTIVE,211.93,336.64,60.007,1452873603,"201051344001093","219011344069620",30.71,2.50,0,311.39,369.10,9.0,6.8,0.022,314866.9,314866.9,16705,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873658,23262.00
01/15/2016 11:00,2,0.320,ACTIVE,212.61,356.78,59.981,1452873603,"201051344000900","219011344069620",33.04,2.50,0,333.93,387.74,10.8,8.5,0.066,318387.5,318387.5,11988,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873659,23263.00
01/15/2016 11:00,2,0.535,ACTIVE,212.61,372.11,59.981,1452873603,"201051344000569","219011344069620",34.51,3.00,0,334.54,390.44,18.6,16.1,0.106,320055.4,320055.4,11946,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873661,23264.00
01/15/2016 11:00,2,0.258,ACTIVE,212.83,337.84,59.981,1452873603,"201051344000983","219011344069620",30.97,2.00,0,331.83,363.69,8.1,5.9,0.027,314897.0,314897.0,12009,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873662,23265.00
01/15/2016 11:00,2,0.131,ACTIVE,212.83,301.47,59.981,1452873603,"201051344001158","219011344069620",19.98,-1.50,0,298.77,302.98,2.7,0.6,0.000,309925.6,309925.6,12089,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873662,23266.00
01/15/2016 11:00,2,0.387,ACTIVE,213.29,340.25,59.986,1452873603,"201051344000576","219011344069620",31.05,2.00,0,333.63,359.78,12.2,9.9,0.053,313050.8,313050.8,11986,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873663,23267.00
01/15/2016 11:00,2,0.139,ACTIVE,212.16,337.84,59.965,1452873603,"274151322000087","219011344069620",29.46,3.70,0,313.80,352.57,4.1,2.0,0.018,558388.5,558388.5,5856,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873664,23268.00
01/15/2016 11:00,2,0.182,ALERT,212.83,301.17,59.975,1452873603,"201051344000648","219011344069620",22.88,-0.50,0,299.67,302.98,4.2,2.1,0.000,312014.4,312014.4,12039,0,0,0,L,1122011218,2,121.33,122.23,0000,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452873667,23269.00
01/15/2016 11:15,2,0.236,ACTIVE,213.29,338.74,59.954,1452874503,"201051344000645","219011344069620",30.12,3.00,0,333.03,357.38,7.2,5.0,0.018,313293.9,313293.9,12011,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874504,23270.00
01/15/2016 11:15,2,0.123,ACTIVE,212.16,337.84,59.954,1452874503,"274151322000085","219011344069620",30.28,3.00,0,334.54,340.55,3.8,1.8,0.009,585921.1,585921.1,5845,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874505,23271.00
01/15/2016 11:15,2,0.137,ALERT,213.51,301.77,59.954,1452874503,"201051344000633","219011344069620",15.29,-0.50,0,297.87,302.98,2.1,0.1,0.000,305758.3,305758.3,12093,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452874507,23272.00
01/15/2016 11:15,2,0.207,ACTIVE,212.83,315.90,59.959,1452874503,"201051344000469","219011344069620",25.21,0.00,0,299.07,358.58,5.3,3.2,0.000,307195.8,307195.8,12063,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874508,23273.00
