ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 11:15,2,0.184,ALERT,211.70,314.40,59.959,1452874503,"201051344000646","219011344069620",24.11,0.00,0,297.26,342.95,4.5,2.5,0.000,311535.8,311535.8,16703,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874510,23274.00
01/15/2016 11:15,2,0.096,ALERT,211.48,299.97,59.959,1452874503,"274151322000052","219011344069620",22.22,0.50,0,297.57,336.94,2.2,0.2,0.000,593715.1,593715.1,5890,0,0,0,L,1151911521,0,120.65,122.46,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874511,23275.00
01/15/2016 11:15,2,0.189,ALERT,211.93,336.94,59.970,1452874503,"201051344000585","219011344069620",27.67,1.00,0,296.96,340.85,5.3,3.2,0.004,316451.0,316451.0,16698,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874513,23276.00
01/15/2016 11:15,2,0.207,ALERT,211.70,335.44,59.928,1452874503,"201051344001230","219011344069620",22.86,1.00,0,297.57,338.44,4.8,2.7,0.000,314671.2,314671.2,16746,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874515,23277.00
01/15/2016 11:15,2,0.209,ACTIVE,212.16,336.34,59.959,1452874503,"201051344000582","219011344069620",28.92,0.50,0,298.17,340.55,6.2,4.0,0.009,309638.5,309638.5,16694,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874516,23278.00
01/15/2016 11:15,2,0.211,ALERT,211.25,334.54,60.023,1452874503,"201051344000955","219011344069620",25.56,0.50,0,297.26,354.37,5.5,3.4,0.000,318984.0,318984.0,16674,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874518,23279.00
01/15/2016 11:15,2,0.000,ALERT,211.48,298.47,59.986,1452874503,"274151322000094","219011344069620",43.81,0.00,0,296.66,425.91,0.0,0.0,0.000,477714.8,477714.8,6168,0,0,0,L,1151911521,0,120.88,122.68,0002,-2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874519,23280.00
01/15/2016 11:15,2,0.168,ACTIVE,212.83,302.37,59.959,1452874503,"201051344000579","219011344069620",17.91,-0.50,0,299.97,304.48,3.1,1.1,0.000,320372.4,320372.4,12060,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874520,23281.00
01/15/2016 11:15,2,0.191,ALERT,210.80,299.67,59.949,1452874503,"201051344000890","219011344069620",23.80,1.00,0,298.17,360.38,4.7,2.6,0.000,317122.2,317122.2,16758,0,0,0,L,1122011218,0,121.33,120.42,0002,0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874522,23282.00
01/15/2016 11:15,2,0.205,ALERT,211.48,300.27,59.965,1452874503,"201051344000438","219011344069620",23.60,0.00,0,297.87,351.97,4.9,2.8,0.000,318918.7,318918.7,16707,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874524,23283.00
01/15/2016 11:15,2,0.230,ALERT,211.48,299.07,59.954,1452874503,"201051344000417","219011344069620",23.10,0.50,0,297.26,348.06,5.4,3.3,0.000,312992.1,312992.1,16774,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874526,23284.00
01/15/2016 11:15,2,0.080,ALERT,211.70,299.37,59.954,1452874503,"274151322000083","219011344069620",23.68,1.00,0,297.87,346.26,1.9,0.0,0.000,588024.3,588024.3,5922,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874528,23285.00
01/15/2016 11:15,2,0.076,ALERT,212.16,299.37,59.954,1452874503,"274151322000076","219011344069620",23.44,0.50,0,297.57,341.45,1.9,0.0,0.000,624643.1,624643.1,5907,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874529,23286.00
01/15/2016 11:15,2,0.162,ALERT,212.61,302.37,59.965,1452874503,"201051344000868","219011344069620",23.16,0.00,0,300.57,352.27,3.8,1.8,0.000,304686.4,304686.4,12025,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874531,23287.00
01/15/2016 11:15,2,0.078,ALERT,211.93,300.57,59.954,1452874503,"274151322000095","219011344069620",24.81,1.50,0,299.07,350.17,1.9,0.0,0.000,617330.5,617330.5,5935,0,0,0,L,1151911521,0,121.78,122.23,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874533,23288.00
01/15/2016 11:15,2,0.139,ALERT,212.16,301.17,59.970,1452874503,"201051344000988","219011344069620",22.22,0.00,0,297.57,340.85,3.1,1.1,0.000,304677.5,304677.5,12067,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874535,23289.00
01/15/2016 11:15,2,0.184,ALERT,211.48,334.84,59.970,1452874503,"201051344001025","219011344069620",28.17,0.50,0,296.66,339.65,5.3,3.2,0.004,317045.0,317045.0,16687,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874537,23290.00
01/15/2016 11:15,2,0.182,ALERT,212.38,301.47,59.959,1452874503,"201051344000458","219011344069620",21.37,2.00,0,299.97,338.14,4.0,1.9,0.000,314769.8,314769.8,12063,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874539,23291.00
01/15/2016 11:15,2,0.430,ACTIVE,213.29,365.49,59.959,1452874503,"201051344000853","219011344069620",33.95,2.50,0,335.44,388.34,14.9,12.4,0.084,312095.4,312095.4,12021,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874539,23292.00
01/15/2016 11:15,2,0.193,ALERT,212.16,336.94,59.965,1452874503,"201051344000685","219011344069620",26.22,1.00,0,297.57,346.26,5.2,3.1,0.004,318337.9,318337.9,16734,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874541,23293.00
01/15/2016 11:15,2,0.246,ACTIVE,211.70,336.34,59.970,1452874503,"201051344000917","219011344069620",30.63,3.00,0,330.63,354.07,7.7,5.5,0.027,316049.5,316049.5,16729,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874542,23294.00
01/15/2016 11:15,2,0.188,ACTIVE,211.70,336.04,59.965,1452874503,"201051344001145","219011344069620",29.26,1.00,0,297.87,345.66,5.6,3.4,0.013,319269.3,319269.3,16720,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874543,23295.00
01/15/2016 11:15,2,0.197,ALERT,211.70,331.23,59.965,1452874503,"201051344000651","219011344069620",26.40,-0.50,0,296.66,359.78,5.3,3.2,0.000,313418.8,313418.8,16716,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874545,23296.00
01/15/2016 11:15,2,0.100,ACTIVE,211.48,337.24,59.965,1452874503,"274151322000088","219011344069620",29.66,3.00,0,325.22,350.47,3.0,1.0,0.009,570915.1,570915.1,5820,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874546,23297.00
01/15/2016 11:15,2,0.006,ALERT,212.38,298.17,59.959,1452874503,"274151322000068","219011344069620",43.06,1.00,0,296.96,419.00,0.0,0.0,0.000,478002.7,478002.7,6159,0,0,0,L,1151911521,0,121.33,122.91,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874548,23298.00
01/15/2016 11:15,2,0.146,ALERT,211.25,299.67,59.933,1452874503,"201051344001135","219011344069620",23.40,0.50,0,297.87,352.27,3.5,1.5,0.000,309883.2,309883.2,16693,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874549,23299.00
01/15/2016 11:15,2,0.084,ALERT,212.16,301.77,59.965,1452874503,"201051344000594","219011344069620",31.65,-1.00,0,299.07,306.88,2.7,0.7,0.000,315785.4,315785.4,12078,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1452874551,23300.00
01/15/2016 11:15,2,0.207,ACTIVE,211.70,336.04,59.970,1452874503,"201051344001203","219011344069620",28.84,1.50,0,296.96,341.75,6.1,3.9,0.009,316361.8,316361.8,16707,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874552,23301.00
01/15/2016 11:15,2,0.150,ACTIVE,211.48,336.94,59.965,1452874503,"274151322000054","219011344069620",22.36,3.30,0,333.63,340.25,3.4,1.4,0.013,583267.9,583267.9,5817,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874553,23302.00
01/15/2016 11:15,2,0.135,ACTIVE,212.83,300.87,59.975,1452874503,"201051344000867","219011344069620",19.00,0.50,0,298.47,303.88,2.6,0.6,0.000,305020.8,305020.8,12062,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874554,23303.00
01/15/2016 11:15,2,0.291,ACTIVE,211.70,336.34,59.959,1452874503,"201051344001093","219011344069620",30.99,2.50,0,330.33,370.30,9.2,6.9,0.022,314868.8,314868.8,16706,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874555,23304.00
01/15/2016 11:15,2,0.385,ACTIVE,212.61,339.95,59.970,1452874503,"201051344000900","219011344069620",30.49,2.50,0,334.54,388.34,11.9,9.6,0.075,318390.1,318390.1,11989,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874556,23305.00
01/15/2016 11:15,2,0.184,ALERT,212.83,300.87,59.954,1452874503,"201051344000648","219011344069620",23.12,-0.50,0,299.67,346.26,4.3,2.2,0.000,312015.1,312015.1,12041,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874557,23306.00
01/15/2016 11:15,2,0.545,ACTIVE,212.83,374.81,59.970,1452874503,"201051344000569","219011344069620",34.83,3.30,0,333.93,390.74,19.2,16.6,0.115,320060.1,320060.1,11947,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874558,23307.00
01/15/2016 11:15,2,0.262,ACTIVE,212.83,337.54,59.970,1452874503,"201051344000983","219011344069620",30.95,2.50,0,332.43,365.19,8.2,6.0,0.027,314898.7,314898.7,12010,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874559,23308.00
01/15/2016 11:15,2,0.143,ACTIVE,212.61,301.17,60.002,1452874503,"201051344001158","219011344069620",18.89,-1.00,0,299.67,303.28,2.8,0.8,0.000,309925.9,309925.9,12090,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874560,23309.00
01/15/2016 11:15,2,0.395,ACTIVE,213.29,340.55,59.965,1452874503,"201051344000576","219011344069620",31.25,2.50,0,333.63,360.38,12.6,10.2,0.057,313053.7,313053.7,11987,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874561,23310.00
01/15/2016 11:15,2,0.141,ACTIVE,211.93,337.54,59.959,1452874503,"274151322000087","219011344069620",29.50,4.00,0,333.93,340.55,4.3,2.2,0.018,558389.1,558389.1,5857,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452874562,23311.00
01/15/2016 11:30,2,0.252,ACTIVE,213.06,354.07,59.975,1452875403,"201051344000645","219011344069620",32.90,3.00,0,334.24,359.48,8.4,6.2,0.027,313295.4,313295.4,12012,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875404,23312.00
01/15/2016 11:30,2,0.158,ACTIVE,211.70,337.54,59.965,1452875403,"274151322000085","219011344069620",30.85,3.30,0,325.22,340.55,5.0,2.9,0.018,585921.7,585921.7,5846,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875405,23313.00
01/15/2016 11:30,2,0.160,ACTIVE,213.06,300.87,59.975,1452875403,"201051344000633","219011344069620",21.15,-0.50,0,286.74,302.98,3.5,1.4,0.000,305758.5,305758.5,12095,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875406,23314.00
01/15/2016 11:30,2,0.246,ALERT,212.61,337.54,59.944,1452875403,"201051344000469","219011344069620",26.08,0.50,0,299.07,350.47,6.5,4.4,0.004,307196.8,307196.8,12064,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875408,23315.00
01/15/2016 11:30,2,0.221,ACTIVE,211.48,336.04,59.981,1452875403,"201051344000646","219011344069620",26.48,0.50,0,296.96,350.47,5.9,3.8,0.009,311536.6,311536.6,16705,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875409,23316.00
01/15/2016 11:30,2,0.115,ACTIVE,211.48,334.84,59.944,1452875403,"274151322000052","219011344069620",26.42,1.50,0,297.26,347.16,3.1,1.1,0.000,593715.3,593715.3,5892,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875410,23317.00
01/15/2016 11:30,2,0.230,ACTIVE,211.93,336.34,59.965,1452875403,"201051344000585","219011344069620",27.99,1.00,0,297.26,340.55,6.5,4.4,0.013,316452.0,316452.0,16700,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875411,23318.00
01/15/2016 11:30,2,0.211,ACTIVE,211.70,336.04,59.970,1452875403,"201051344001230","219011344069620",27.63,1.00,0,297.26,338.74,5.9,3.8,0.009,314672.1,314672.1,16748,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875411,23319.00
01/15/2016 11:30,2,0.236,ALERT,212.16,337.84,59.970,1452875403,"201051344000582","219011344069620",31.19,1.00,0,298.47,343.25,7.5,5.3,0.013,309639.7,309639.7,16695,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875413,23320.00
01/15/2016 11:30,2,0.254,ACTIVE,211.48,335.44,59.965,1452875403,"201051344000955","219011344069620",25.68,1.00,0,296.96,348.96,6.6,4.5,0.009,318985.0,318985.0,16676,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875414,23321.00
01/15/2016 11:30,2,0.062,ALERT,211.48,317.70,59.970,1452875403,"274151322000094","219011344069620",25.94,0.50,0,295.76,425.91,1.6,0.0,0.000,477714.8,477714.8,6170,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,171,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875416,23322.00
01/15/2016 11:30,2,0.184,ACTIVE,212.38,302.37,59.965,1452875403,"201051344000579","219011344069620",21.93,0.00,0,289.45,304.18,4.1,2.0,0.000,320372.8,320372.8,12061,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875417,23323.00
01/15/2016 11:30,2,0.217,ACTIVE,211.70,335.44,59.970,1452875403,"201051344000890","219011344069620",28.05,1.00,0,297.26,349.26,6.2,4.0,0.004,317123.1,317123.1,16760,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875418,23324.00
01/15/2016 11:30,2,0.219,ACTIVE,211.48,336.64,59.965,1452875403,"201051344000438","219011344069620",28.43,0.00,0,297.57,348.96,6.4,4.2,0.009,318919.6,318919.6,16709,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875419,23325.00
01/15/2016 11:30,2,0.248,ACTIVE,211.70,336.04,59.959,1452875403,"201051344000417","219011344069620",27.45,1.00,0,296.96,347.76,6.9,4.8,0.004,312993.2,312993.2,16776,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875420,23326.00
01/15/2016 11:30,2,0.102,ACTIVE,211.70,336.64,59.959,1452875403,"274151322000083","219011344069620",27.61,2.50,0,297.87,346.56,2.8,0.8,0.000,588024.4,588024.4,5924,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875421,23327.00
01/15/2016 11:30,2,0.094,ACTIVE,212.16,338.14,59.938,1452875403,"274151322000076","219011344069620",28.65,2.00,0,297.87,347.76,2.7,0.7,0.004,624643.2,624643.2,5909,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875422,23328.00
01/15/2016 11:30,2,0.182,ACTIVE,212.61,338.14,59.965,1452875403,"201051344000868","219011344069620",27.41,0.50,0,300.57,351.07,5.1,3.0,0.004,304687.1,304687.1,12027,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875423,23329.00
01/15/2016 11:30,2,0.098,ACTIVE,211.70,336.94,59.965,1452875403,"274151322000095","219011344069620",29.34,1.50,0,299.07,348.36,2.9,0.9,0.004,617330.6,617330.6,5937,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875424,23330.00
01/15/2016 11:30,2,0.152,ALERT,212.38,327.62,59.970,1452875403,"201051344000988","219011344069620",25.90,0.50,0,296.36,339.04,4.0,2.0,0.000,304677.9,304677.9,12069,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875426,23331.00
01/15/2016 11:30,2,0.213,ACTIVE,211.48,335.14,59.996,1452875403,"201051344001025","219011344069620",30.08,0.50,0,296.36,340.55,6.5,4.4,0.004,317046.0,317046.0,16689,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875427,23332.00
01/15/2016 11:30,2,0.195,ACTIVE,212.38,338.14,59.959,1452875403,"201051344000458","219011344069620",26.98,2.50,0,299.67,351.37,5.3,3.2,0.000,314770.5,314770.5,12065,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875428,23333.00
01/15/2016 11:30,2,0.543,ACTIVE,213.06,379.62,59.965,1452875403,"201051344000853","219011344069620",35.31,3.00,0,333.33,390.14,19.5,16.9,0.119,312099.2,312099.2,12022,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875428,23334.00
01/15/2016 11:30,2,0.248,ACTIVE,211.93,337.24,59.959,1452875403,"201051344000685","219011344069620",25.45,1.00,0,296.66,340.55,6.4,4.3,0.004,318338.8,318338.8,16736,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875429,23335.00
01/15/2016 11:30,2,0.297,ACTIVE,211.93,346.86,59.933,1452875403,"201051344000917","219011344069620",32.08,3.00,0,329.13,359.48,9.7,7.4,0.035,316051.2,316051.2,16730,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875430,23336.00
01/15/2016 11:30,2,0.252,ACTIVE,211.70,338.14,59.928,1452875403,"201051344001145","219011344069620",22.38,1.00,0,308.99,357.98,5.8,3.6,0.018,319270.4,319270.4,16721,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875431,23337.00
01/15/2016 11:30,2,0.230,ALERT,211.48,335.74,59.981,1452875403,"201051344000651","219011344069620",27.08,0.00,0,296.36,339.65,6.4,4.2,0.004,313419.8,313419.8,16718,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875433,23338.00
01/15/2016 11:30,2,0.133,ACTIVE,211.25,336.34,59.959,1452875403,"274151322000088","219011344069620",30.38,3.30,0,320.71,343.55,4.1,2.1,0.018,570915.5,570915.5,5821,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875434,23339.00
01/15/2016 11:30,2,0.074,ALERT,212.38,310.79,59.928,1452875403,"274151322000068","219011344069620",24.93,1.00,0,286.44,420.20,1.9,0.0,0.000,478002.7,478002.7,6161,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875436,23340.00
01/15/2016 11:30,2,0.170,ACTIVE,211.25,334.84,59.975,1452875403,"201051344001135","219011344069620",27.73,0.50,0,297.87,345.06,4.8,2.7,0.004,309883.7,309883.7,16695,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875437,23341.00
01/15/2016 11:30,2,0.152,ALERT,212.16,301.77,59.965,1452875403,"201051344000594","219011344069620",19.48,-1.00,0,287.95,308.99,3.0,1.0,0.000,315785.5,315785.5,12080,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1452875439,23342.00
01/15/2016 11:30,2,0.246,ACTIVE,211.70,335.74,59.965,1452875403,"201051344001203","219011344069620",30.49,1.50,0,315.90,354.07,7.6,5.4,0.022,316363.1,316363.1,16708,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875440,23343.00
01/15/2016 11:30,2,0.199,ACTIVE,211.48,337.24,59.965,1452875403,"274151322000054","219011344069620",22.52,3.30,0,321.91,340.55,4.6,2.5,0.022,583268.5,583268.5,5818,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875440,23344.00
01/15/2016 11:30,2,0.164,ACTIVE,212.83,301.17,59.965,1452875403,"201051344000867","219011344069620",21.21,1.00,0,288.25,303.58,3.5,1.5,0.000,305021.1,305021.1,12063,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875441,23345.00
01/15/2016 11:30,2,0.311,ACTIVE,211.70,367.30,59.959,1452875403,"201051344001093","219011344069620",34.27,3.00,0,330.03,372.41,10.8,8.5,0.027,314870.9,314870.9,16707,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875442,23346.00
01/15/2016 11:30,2,0.506,ACTIVE,212.61,340.85,59.996,1452875403,"201051344000900","219011344069620",29.54,2.50,0,327.62,351.67,15.2,12.7,0.110,318393.0,318393.0,11990,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875443,23347.00
01/15/2016 11:30,2,0.199,ACTIVE,212.83,337.84,59.954,1452875403,"201051344000648","219011344069620",27.39,0.00,0,299.07,350.77,5.6,3.4,0.004,312015.8,312015.8,12043,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875444,23348.00
01/15/2016 11:30,2,0.691,ACTIVE,212.83,381.12,59.991,1452875403,"201051344000569","219011344069620",35.36,3.70,0,333.93,392.25,24.8,22.0,0.168,320065.2,320065.2,11948,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875445,23349.00
01/15/2016 11:30,2,0.297,ACTIVE,212.61,360.69,59.917,1452875403,"201051344000983","219011344069620",33.56,2.50,0,332.43,367.90,10.2,7.9,0.040,314900.5,314900.5,12011,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875446,23350.00
01/15/2016 11:30,2,0.156,ACTIVE,212.38,301.47,59.996,1452875403,"201051344001158","219011344069620",21.81,-1.00,0,290.05,303.28,3.5,1.4,0.000,309926.2,309926.2,12091,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875447,23351.00
01/15/2016 11:30,2,0.480,ACTIVE,213.06,350.77,59.949,1452875403,"201051344000576","219011344069620",32.40,2.50,0,333.93,362.79,15.8,13.3,0.084,313056.7,313056.7,11988,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875448,23352.00
01/15/2016 11:30,2,0.180,ACTIVE,211.70,337.54,59.975,1452875403,"274151322000087","219011344069620",30.04,4.00,0,321.01,340.85,5.5,3.4,0.022,558389.9,558389.9,5858,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452875449,23353.00
01/15/2016 11:45,2,0.252,ACTIVE,213.51,353.17,59.986,1452876303,"201051344000645","219011344069620",32.82,3.30,0,336.04,359.48,8.4,6.2,0.027,313296.9,313296.9,12013,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876305,23354.00
01/15/2016 11:45,2,0.156,ACTIVE,212.38,339.04,59.981,1452876303,"274151322000085","219011344069620",30.89,3.30,0,334.24,340.85,4.9,2.8,0.018,585922.3,585922.3,5847,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876305,23355.00
01/15/2016 11:45,2,0.158,ACTIVE,213.51,302.07,59.986,1452876303,"201051344000633","219011344069620",21.55,0.00,0,297.87,303.58,3.5,1.5,0.000,305758.9,305758.9,12096,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876306,23356.00
01/15/2016 11:45,2,0.223,ACTIVE,213.06,339.34,59.981,1452876303,"201051344000469","219011344069620",28.21,1.00,0,298.47,341.15,6.4,4.3,0.009,307197.8,307197.8,12066,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876307,23357.00
01/15/2016 11:45,2,0.223,ALERT,211.93,336.64,59.986,1452876303,"201051344000646","219011344069620",25.92,0.50,0,297.26,339.65,5.9,3.7,0.004,311537.5,311537.5,16706,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876309,23358.00
01/15/2016 11:45,2,0.115,ALERT,211.93,333.63,59.981,1452876303,"274151322000052","219011344069620",26.26,2.00,0,297.57,345.96,3.1,1.1,0.000,593715.5,593715.5,5893,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876311,23359.00
01/15/2016 11:45,2,0.219,ACTIVE,212.16,336.94,59.991,1452876303,"201051344000585","219011344069620",29.82,1.50,0,321.01,348.66,6.7,4.5,0.013,316453.0,316453.0,16701,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876312,23360.00
01/15/2016 11:45,2,0.238,ALERT,211.93,336.04,59.981,1452876303,"201051344001230","219011344069620",24.27,1.50,0,297.57,339.04,5.9,3.8,0.009,314673.0,314673.0,16749,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876314,23361.00
01/15/2016 11:45,2,0.238,ACTIVE,212.61,337.24,59.981,1452876303,"201051344000582","219011344069620",30.85,1.00,0,330.93,345.06,7.5,5.3,0.018,309641.0,309641.0,16697,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876315,23362.00
01/15/2016 11:45,2,0.260,ALERT,211.70,336.04,60.028,1452876303,"201051344000955","219011344069620",25.25,1.00,0,297.26,339.65,6.7,4.5,0.009,318986.1,318986.1,16677,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876317,23363.00
01/15/2016 11:45,2,0.061,ALERT,212.16,315.90,60.007,1452876303,"274151322000094","219011344069620",25.47,0.50,0,296.66,425.61,1.6,0.0,0.000,477714.8,477714.8,6172,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,161,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876318,23364.00
01/15/2016 11:45,2,0.186,ACTIVE,213.06,303.28,59.991,1452876303,"201051344000579","219011344069620",21.99,0.00,0,300.27,305.08,4.2,2.1,0.000,320373.3,320373.3,12062,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876319,23365.00
01/15/2016 11:45,2,0.213,ALERT,211.93,335.74,59.986,1452876303,"201051344000890","219011344069620",28.03,1.50,0,297.57,339.95,6.1,3.9,0.004,317124.1,317124.1,16761,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876321,23366.00
01/15/2016 11:45,2,0.217,ALERT,211.93,336.34,59.986,1452876303,"201051344000438","219011344069620",28.41,0.50,0,297.57,339.65,6.3,4.1,0.004,318920.6,318920.6,16710,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876323,23367.00
01/15/2016 11:45,2,0.264,ALERT,212.38,336.64,59.975,1452876303,"201051344000417","219011344069620",25.60,1.00,0,296.96,348.66,6.8,4.7,0.009,312994.3,312994.3,16777,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876325,23368.00
01/15/2016 11:45,2,0.102,ALERT,212.61,338.14,59.996,1452876303,"274151322000083","219011344069620",27.83,2.50,0,297.87,339.95,2.9,0.8,0.009,588024.6,588024.6,5925,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876327,23369.00
01/15/2016 11:45,2,0.096,ALERT,212.83,338.14,59.975,1452876303,"274151322000076","219011344069620",27.97,2.50,0,298.17,348.66,2.8,0.7,0.000,624643.3,624643.3,5910,0,0,0,L,1151911521,0,122.01,122.91,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876329,23370.00
01/15/2016 11:45,2,0.182,ALERT,213.06,339.04,59.981,1452876303,"201051344000868","219011344069620",27.49,1.00,0,299.67,340.85,5.1,3.0,0.004,304687.8,304687.8,12028,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876330,23371.00
01/15/2016 11:45,2,0.104,ACTIVE,212.38,337.54,59.975,1452876303,"274151322000095","219011344069620",27.75,2.50,0,309.29,354.67,3.0,0.9,0.004,617330.8,617330.8,5938,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876331,23372.00
01/15/2016 11:45,2,0.152,ALERT,212.83,331.23,59.975,1452876303,"201051344000988","219011344069620",26.16,1.00,0,296.66,338.44,4.0,2.0,0.000,304678.3,304678.3,12071,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,8,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876333,23373.00
01/15/2016 11:45,2,0.217,ACTIVE,211.93,335.74,59.991,1452876303,"201051344001025","219011344069620",29.38,1.00,0,321.91,348.36,6.5,4.3,0.009,317047.0,317047.0,16690,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876334,23374.00
01/15/2016 11:45,2,0.195,ALERT,213.06,342.95,60.012,1452876303,"201051344000458","219011344069620",27.37,3.00,0,299.67,344.45,5.5,3.3,0.000,314771.3,314771.3,12066,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876336,23375.00
01/15/2016 11:45,2,0.547,ACTIVE,213.74,378.42,59.991,1452876303,"201051344000853","219011344069620",35.11,3.30,0,335.74,388.34,19.5,16.9,0.110,312103.3,312103.3,12023,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876337,23376.00
01/15/2016 11:45,2,0.242,ALERT,212.16,337.84,59.986,1452876303,"201051344000685","219011344069620",26.40,1.00,0,296.96,341.15,6.5,4.3,0.009,318339.9,318339.9,16737,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876339,23377.00
01/15/2016 11:45,2,0.299,ACTIVE,212.16,346.86,59.996,1452876303,"201051344000917","219011344069620",32.08,3.30,0,332.43,357.68,9.7,7.4,0.040,316053.0,316053.0,16731,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876340,23378.00
01/15/2016 11:45,2,0.225,ACTIVE,212.16,340.85,59.981,1452876303,"201051344001145","219011344069620",31.49,1.50,0,332.13,351.67,7.2,5.0,0.027,319271.6,319271.6,16722,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876341,23379.00
01/15/2016 11:45,2,0.256,ACTIVE,212.16,337.24,60.012,1452876303,"201051344000651","219011344069620",24.85,0.00,0,295.76,340.85,6.5,4.3,0.004,313420.8,313420.8,16720,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876342,23380.00
01/15/2016 11:45,2,0.135,ACTIVE,211.93,338.14,60.007,1452876303,"274151322000088","219011344069620",30.45,3.30,0,333.33,340.55,4.2,2.1,0.013,570916.0,570916.0,5822,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876343,23381.00
01/15/2016 11:45,2,0.006,ALERT,212.61,299.97,59.981,1452876303,"274151322000068","219011344069620",43.69,1.50,0,296.66,418.70,0.0,0.0,0.000,478002.7,478002.7,6163,0,0,0,L,1151911521,0,121.78,122.91,0002,1,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876344,23382.00
01/15/2016 11:45,2,0.168,ALERT,211.70,335.14,59.981,1452876303,"201051344001135","219011344069620",27.83,1.00,0,297.57,340.55,4.8,2.7,0.004,309884.4,309884.4,16696,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876346,23383.00
01/15/2016 11:45,2,0.242,ACTIVE,211.70,337.24,59.944,1452876303,"201051344001203","219011344069620",31.15,1.50,0,331.23,342.05,7.7,5.5,0.027,316364.4,316364.4,16709,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876348,23384.00
01/15/2016 11:45,2,0.203,ACTIVE,211.93,337.84,59.981,1452876303,"274151322000054","219011344069620",22.78,3.70,0,333.33,341.15,4.7,2.6,0.013,583269.1,583269.1,5819,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876349,23385.00
01/15/2016 11:45,2,0.154,ACTIVE,213.06,301.77,59.981,1452876303,"201051344000867","219011344069620",22.98,1.00,0,298.77,304.48,3.6,1.5,0.000,305021.5,305021.5,12064,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876350,23386.00
01/15/2016 11:45,2,0.309,ACTIVE,211.93,367.90,59.981,1452876303,"201051344001093","219011344069620",34.31,3.30,0,331.83,372.41,10.8,8.5,0.022,314873.0,314873.0,16708,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876351,23387.00
01/15/2016 11:45,2,0.514,ACTIVE,212.83,341.75,59.986,1452876303,"201051344000900","219011344069620",29.64,3.00,0,332.73,348.36,15.5,13.0,0.110,318396.1,318396.1,11991,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876352,23388.00
01/15/2016 11:45,2,0.201,ALERT,213.06,338.44,59.996,1452876303,"201051344000648","219011344069620",27.59,0.50,0,298.77,352.27,5.7,3.5,0.000,312016.7,312016.7,12044,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876354,23389.00
01/15/2016 11:45,2,0.709,ACTIVE,213.06,379.62,59.975,1452876303,"201051344000569","219011344069620",35.19,3.70,0,333.63,391.64,25.4,22.5,0.177,320070.5,320070.5,11949,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876355,23390.00
01/15/2016 11:45,2,0.301,ACTIVE,212.83,361.29,59.981,1452876303,"201051344000983","219011344069620",33.58,3.00,0,334.84,367.30,10.3,8.0,0.044,314902.4,314902.4,12012,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876356,23391.00
01/15/2016 11:45,2,0.166,ACTIVE,213.06,302.07,59.981,1452876303,"201051344001158","219011344069620",19.86,-0.50,0,299.37,303.88,3.4,1.3,0.000,309926.5,309926.5,12092,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876357,23392.00
01/15/2016 11:45,2,0.492,ACTIVE,213.51,351.37,59.970,1452876303,"201051344000576","219011344069620",32.42,3.00,0,333.33,361.29,16.2,13.7,0.080,313060.0,313060.0,11989,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876358,23393.00
01/15/2016 11:45,2,0.182,ACTIVE,212.38,339.34,59.965,1452876303,"274151322000087","219011344069620",30.14,4.50,0,333.93,341.15,5.6,3.5,0.027,558390.7,558390.7,5859,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876359,23394.00
01/15/2016 11:45,2,0.150,ACTIVE,212.61,302.68,59.975,1452876303,"201051344000594","219011344069620",19.94,-0.50,0,299.97,303.88,3.0,1.0,0.000,315785.7,315785.7,12083,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452876360,23395.00
01/15/2016 12:00,2,0.256,ACTIVE,213.96,358.58,59.949,1452877204,"201051344000645","219011344069620",33.42,3.70,0,336.34,363.39,8.7,6.4,0.027,313298.5,313298.5,12014,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877205,23396.00
01/15/2016 12:00,2,0.170,ACTIVE,212.38,340.55,59.965,1452877204,"274151322000085","219011344069620",31.41,3.70,0,333.93,349.86,5.5,3.3,0.022,585923.1,585923.1,5848,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877206,23397.00
01/15/2016 12:00,2,0.168,ACTIVE,213.96,302.98,59.996,1452877204,"201051344000633","219011344069620",22.46,0.00,0,297.87,304.78,3.8,1.8,0.000,305759.3,305759.3,12097,0,0,0,L,1122011218,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877207,23398.00
01/15/2016 12:00,2,0.250,ALERT,213.74,339.65,59.965,1452877204,"201051344000469","219011344069620",26.72,1.00,0,299.37,344.15,6.8,4.7,0.004,307198.9,307198.9,12067,0,0,0,L,1122011218,0,121.55,122.68,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877208,23399.00
01/15/2016 12:00,2,0.225,ACTIVE,212.38,337.24,59.965,1452877204,"201051344000646","219011344069620",27.55,1.00,0,297.57,340.55,6.3,4.1,0.009,311538.5,311538.5,16708,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877209,23400.00
01/15/2016 12:00,2,0.119,ACTIVE,211.93,338.14,59.965,1452877204,"274151322000052","219011344069620",28.77,2.50,0,298.77,344.15,3.5,1.5,0.004,593715.8,593715.8,5895,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877210,23401.00
01/15/2016 12:00,2,0.234,ACTIVE,212.83,338.14,59.996,1452877204,"201051344000585","219011344069620",30.24,1.50,0,326.72,346.56,7.2,5.0,0.013,316454.3,316454.3,16702,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877211,23402.00
01/15/2016 12:00,2,0.248,ACTIVE,212.38,336.94,59.970,1452877204,"201051344001230","219011344069620",25.15,1.50,0,297.87,340.25,6.3,4.2,0.013,314674.0,314674.0,16751,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877212,23403.00
01/15/2016 12:00,2,0.244,ACTIVE,213.06,350.17,59.965,1452877204,"201051344000582","219011344069620",32.42,1.50,0,331.23,354.67,8.0,5.8,0.022,309642.4,309642.4,16698,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877213,23404.00
01/15/2016 12:00,2,0.266,ACTIVE,212.16,336.34,59.954,1452877204,"201051344000955","219011344069620",26.24,1.50,0,297.57,340.25,7.1,4.9,0.013,318987.3,318987.3,16679,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877214,23405.00
01/15/2016 12:00,2,0.066,ACTIVE_NO_POWER,212.38,338.44,59.970,1452877204,"274151322000094","219011344069620",28.92,1.50,0,297.87,425.01,1.9,0.0,0.000,477714.8,477714.8,6174,0,0,0,L,1151911521,0,121.55,122.91,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877215,23406.00
01/15/2016 12:00,2,0.191,ACTIVE,213.51,304.18,59.970,1452877204,"201051344000579","219011344069620",22.98,0.50,0,300.57,306.28,4.5,2.4,0.000,320373.9,320373.9,12063,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877216,23407.00
01/15/2016 12:00,2,0.223,ACTIVE,212.38,336.94,59.975,1452877204,"201051344000890","219011344069620",28.67,2.00,0,297.87,341.15,6.5,4.3,0.004,317125.1,317125.1,16763,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877217,23408.00
01/15/2016 12:00,2,0.229,ACTIVE,212.83,337.24,59.991,1452877204,"201051344000438","219011344069620",29.08,0.50,0,297.87,341.45,6.8,4.6,0.004,318921.7,318921.7,16712,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877218,23409.00
01/15/2016 12:00,2,0.256,ACTIVE,212.83,337.54,59.981,1452877204,"201051344000417","219011344069620",28.19,1.50,0,297.26,340.85,7.3,5.1,0.004,312995.6,312995.6,16779,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877219,23410.00
01/15/2016 12:00,2,0.111,ACTIVE,212.61,338.74,59.975,1452877204,"274151322000083","219011344069620",27.81,3.00,0,299.07,340.55,3.1,1.1,0.004,588024.9,588024.9,5927,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877219,23411.00
01/15/2016 12:00,2,0.100,ALERT,212.83,338.44,59.938,1452877204,"274151322000076","219011344069620",29.54,2.50,0,298.47,340.85,3.0,1.0,0.004,624643.6,624643.6,5912,0,0,0,L,1151911521,0,122.01,122.68,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877221,23412.00
01/15/2016 12:00,2,0.189,ACTIVE,213.51,339.95,59.970,1452877204,"201051344000868","219011344069620",28.13,1.00,0,300.87,342.35,5.5,3.4,0.009,304688.6,304688.6,12030,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877222,23413.00
01/15/2016 12:00,2,0.111,ACTIVE,212.38,337.84,59.933,1452877204,"274151322000095","219011344069620",27.99,2.50,0,311.09,356.78,3.2,1.2,0.009,617331.1,617331.1,5939,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877223,23414.00
01/15/2016 12:00,2,0.158,ALERT,213.29,340.55,59.975,1452877204,"201051344000988","219011344069620",27.37,1.50,0,298.17,351.67,4.4,2.3,0.004,304678.9,304678.9,12073,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877225,23415.00
01/15/2016 12:00,2,0.232,ACTIVE,212.38,334.54,59.970,1452877204,"201051344001025","219011344069620",28.57,1.50,0,323.72,348.96,6.8,4.6,0.013,317048.2,317048.2,16691,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877226,23416.00
01/15/2016 12:00,2,0.203,ACTIVE,213.51,339.04,59.975,1452877204,"201051344000458","219011344069620",27.81,3.30,0,300.57,343.85,5.7,3.6,0.004,314772.1,314772.1,12068,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877227,23417.00
01/15/2016 12:00,2,0.586,ACTIVE,214.19,373.91,59.975,1452877204,"201051344000853","219011344069620",34.65,3.30,0,335.74,392.55,20.6,18.0,0.124,312107.7,312107.7,12024,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877228,23418.00
