ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 12:00,2,0.252,ACTIVE,212.83,338.14,59.975,1452877204,"201051344000685","219011344069620",27.35,1.50,0,297.26,342.35,7.0,4.8,0.013,318341.0,318341.0,16739,0,0,0,L,1122011218,0,122.91,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877229,23419.00
01/15/2016 12:00,2,0.316,ACTIVE,212.83,354.07,59.970,1452877204,"201051344000917","219011344069620",32.74,3.70,0,333.33,364.89,10.5,8.2,0.040,316055.0,316055.0,16732,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877230,23420.00
01/15/2016 12:00,2,0.227,ACTIVE,213.06,356.78,59.975,1452877204,"201051344001145","219011344069620",33.22,1.50,0,333.93,361.29,7.7,5.5,0.022,319272.9,319272.9,16723,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877230,23421.00
01/15/2016 12:00,2,0.262,ALERT,212.61,337.24,60.012,1452877204,"201051344000651","219011344069620",26.10,0.50,0,297.26,341.75,6.9,4.8,0.009,313422.0,313422.0,16721,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877232,23422.00
01/15/2016 12:00,2,0.148,ACTIVE,212.16,339.65,59.970,1452877204,"274151322000088","219011344069620",30.67,3.30,0,332.73,341.15,4.6,2.5,0.018,570916.6,570916.6,5823,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877233,23423.00
01/15/2016 12:00,2,0.080,ALERT,213.06,338.14,59.981,1452877204,"274151322000068","219011344069620",28.78,2.50,0,297.57,418.70,2.4,0.4,0.000,478002.8,478002.8,6165,0,0,0,L,1151911521,0,122.23,122.91,0002,2,0,0,0,0,0,0,49,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877235,23424.00
01/15/2016 12:00,2,0.180,ACTIVE,212.38,336.04,59.981,1452877204,"201051344001135","219011344069620",28.49,1.00,0,297.57,339.04,5.2,3.1,0.004,309885.1,309885.1,16698,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877236,23425.00
01/15/2016 12:00,2,0.156,ACTIVE,213.06,303.58,59.970,1452877204,"201051344000594","219011344069620",21.31,0.00,0,299.07,305.38,3.4,1.4,0.000,315786.0,315786.0,12084,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877237,23426.00
01/15/2016 12:00,2,0.264,ACTIVE,212.61,336.94,59.975,1452877204,"201051344001203","219011344069620",31.07,2.00,0,331.83,358.28,8.3,6.1,0.027,316365.8,316365.8,16710,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877238,23427.00
01/15/2016 12:00,2,0.221,ACTIVE,212.38,339.04,59.954,1452877204,"274151322000054","219011344069620",22.84,3.70,0,333.33,341.15,5.1,3.0,0.027,583269.8,583269.8,5820,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877239,23428.00
01/15/2016 12:00,2,0.158,ACTIVE,213.74,303.28,59.981,1452877204,"201051344000867","219011344069620",23.82,1.00,0,299.07,305.38,3.9,1.8,0.000,305021.9,305021.9,12065,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877240,23429.00
01/15/2016 12:00,2,0.307,ACTIVE,212.61,370.90,59.975,1452877204,"201051344001093","219011344069620",34.59,3.30,0,331.53,375.11,10.8,8.5,0.031,314875.0,314875.0,16709,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877241,23430.00
01/15/2016 12:00,2,0.566,ACTIVE,213.51,342.95,59.965,1452877204,"201051344000900","219011344069620",29.46,3.00,0,333.03,350.17,16.9,14.4,0.124,318399.6,318399.6,11992,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877242,23431.00
01/15/2016 12:00,2,0.209,ACTIVE,213.74,339.34,59.981,1452877204,"201051344000648","219011344069620",28.25,0.50,0,299.37,344.45,6.0,3.9,0.004,312017.6,312017.6,12046,0,0,0,L,1122011218,0,121.78,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877243,23432.00
01/15/2016 12:00,2,0.762,ACTIVE,213.74,383.83,59.981,1452877204,"201051344000569","219011344069620",35.50,4.00,0,334.24,394.95,27.4,24.6,0.194,320076.5,320076.5,11950,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877244,23433.00
01/15/2016 12:00,2,0.318,ACTIVE,213.74,365.19,59.986,1452877204,"201051344000983","219011344069620",33.99,3.30,0,334.84,370.90,11.0,8.7,0.049,314904.5,314904.5,12013,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877245,23434.00
01/15/2016 12:00,2,0.178,ACTIVE,213.51,303.88,59.954,1452877204,"201051344001158","219011344069620",21.29,0.00,0,299.37,305.08,3.9,1.8,0.000,309926.9,309926.9,12093,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877245,23435.00
01/15/2016 12:00,2,0.535,ACTIVE,214.19,344.15,59.959,1452877204,"201051344000576","219011344069620",31.55,3.00,0,333.93,367.60,17.1,14.6,0.097,313063.5,313063.5,11990,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877246,23436.00
01/15/2016 12:00,2,0.197,ACTIVE,212.38,338.14,59.970,1452877204,"274151322000087","219011344069620",30.45,4.50,0,333.93,341.75,6.1,4.0,0.018,558391.7,558391.7,5860,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452877247,23437.00
01/15/2016 12:15,2,0.254,ACTIVE,214.19,354.67,59.965,1452878103,"201051344000645","219011344069620",33.00,3.70,0,337.84,363.09,8.6,6.3,0.022,313300.1,313300.1,12015,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878105,23438.00
01/15/2016 12:15,2,0.160,ACTIVE,212.61,338.74,60.002,1452878103,"274151322000085","219011344069620",30.99,3.70,0,336.04,346.56,5.1,3.0,0.018,585923.9,585923.9,5849,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878105,23439.00
01/15/2016 12:15,2,0.162,ACTIVE,213.96,302.98,59.986,1452878103,"201051344000633","219011344069620",21.95,0.00,0,299.67,305.38,3.6,1.6,0.000,305759.7,305759.7,12098,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878106,23440.00
01/15/2016 12:15,2,0.254,ACTIVE,213.74,339.65,59.986,1452878103,"201051344000469","219011344069620",25.03,1.00,0,299.67,344.76,6.5,4.3,0.004,307200.0,307200.0,12069,0,0,0,L,1122011218,0,121.78,122.68,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878107,23441.00
01/15/2016 12:15,2,0.221,ALERT,212.38,337.84,59.981,1452878103,"201051344000646","219011344069620",26.90,1.00,0,298.47,340.85,6.0,3.9,0.009,311539.5,311539.5,16709,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878109,23442.00
01/15/2016 12:15,2,0.115,ACTIVE,212.16,336.94,59.970,1452878103,"274151322000052","219011344069620",28.49,3.00,0,314.40,353.17,3.3,1.3,0.000,593716.2,593716.2,5896,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878110,23443.00
01/15/2016 12:15,2,0.225,ACTIVE,212.38,338.14,59.975,1452878103,"201051344000585","219011344069620",30.16,1.50,0,332.43,342.65,6.9,4.7,0.018,316455.5,316455.5,16703,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878111,23444.00
01/15/2016 12:15,2,0.230,ACTIVE,212.38,337.24,60.002,1452878103,"201051344001230","219011344069620",25.74,1.50,0,308.99,359.78,6.0,3.9,0.013,314675.0,314675.0,16752,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878112,23445.00
01/15/2016 12:15,2,0.238,ACTIVE,212.83,341.75,60.023,1452878103,"201051344000582","219011344069620",31.59,1.50,0,334.24,353.77,7.7,5.5,0.018,309643.8,309643.8,16699,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878113,23446.00
01/15/2016 12:15,2,0.262,ALERT,212.16,336.64,59.981,1452878103,"201051344000955","219011344069620",25.58,1.50,0,298.77,341.45,6.8,4.6,0.009,318988.5,318988.5,16680,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878115,23447.00
01/15/2016 12:15,2,0.061,ALERT,212.83,329.13,59.986,1452878103,"274151322000094","219011344069620",28.01,2.00,0,298.47,425.61,1.7,0.0,0.000,477714.8,477714.8,6175,0,0,0,L,1151911521,0,121.78,123.14,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878117,23448.00
01/15/2016 12:15,2,0.188,ACTIVE,213.74,304.18,59.991,1452878103,"201051344000579","219011344069620",22.40,0.50,0,302.37,306.88,4.3,2.2,0.000,320374.4,320374.4,12064,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878118,23449.00
01/15/2016 12:15,2,0.215,ALERT,212.61,336.94,59.981,1452878103,"201051344000890","219011344069620",28.23,2.00,0,299.07,340.55,6.2,4.1,0.004,317126.2,317126.2,16764,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878119,23450.00
01/15/2016 12:15,2,0.221,ALERT,212.83,337.84,59.986,1452878103,"201051344000438","219011344069620",28.65,1.00,0,298.77,342.05,6.4,4.3,0.004,318922.9,318922.9,16713,0,0,0,L,1122011218,0,122.46,121.78,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878121,23451.00
01/15/2016 12:15,2,0.248,ALERT,213.06,337.54,59.981,1452878103,"201051344000417","219011344069620",27.69,1.50,0,297.57,341.15,7.0,4.8,0.004,312996.9,312996.9,16780,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878123,23452.00
01/15/2016 12:15,2,0.102,ACTIVE,213.06,338.74,59.986,1452878103,"274151322000083","219011344069620",27.69,3.00,0,308.99,358.28,2.9,0.9,0.000,588025.1,588025.1,5928,0,0,0,L,1151911521,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878124,23453.00
01/15/2016 12:15,2,0.094,ALERT,213.51,339.65,59.970,1452878103,"274151322000076","219011344069620",29.24,3.00,0,299.37,342.05,2.8,0.8,0.000,624643.8,624643.8,5914,0,0,0,L,1151911521,0,122.23,123.14,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878126,23454.00
01/15/2016 12:15,2,0.184,ALERT,213.74,339.95,59.970,1452878103,"201051344000868","219011344069620",27.69,1.00,0,301.77,342.95,5.2,3.1,0.004,304689.4,304689.4,12031,0,0,0,L,1122011218,0,122.01,122.46,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878128,23455.00
01/15/2016 12:15,2,0.098,ACTIVE,212.83,338.74,59.975,1452878103,"274151322000095","219011344069620",29.52,2.50,0,323.11,350.47,3.0,0.9,0.000,617331.3,617331.3,5940,0,0,0,L,1151911521,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878129,23456.00
01/15/2016 12:15,2,0.154,ACTIVE,213.51,337.24,59.975,1452878103,"201051344000988","219011344069620",26.72,2.00,0,298.77,349.26,4.2,2.1,0.000,304679.4,304679.4,12075,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878130,23457.00
01/15/2016 12:15,2,0.213,ACTIVE,212.61,336.64,59.975,1452878103,"201051344001025","219011344069620",30.34,1.50,0,330.93,342.35,6.6,4.4,0.013,317049.3,317049.3,16692,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878131,23458.00
01/15/2016 12:15,2,0.199,ALERT,213.51,339.04,60.012,1452878103,"201051344000458","219011344069620",27.35,3.30,0,300.87,345.66,5.5,3.4,0.004,314773.0,314773.0,12069,0,0,0,L,1122011218,0,122.46,122.01,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878133,23459.00
01/15/2016 12:15,2,0.559,ACTIVE,214.41,373.31,59.975,1452878103,"201051344000853","219011344069620",34.63,3.70,0,337.84,391.94,19.7,17.1,0.119,312112.1,312112.1,12025,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878134,23460.00
01/15/2016 12:15,2,0.244,ACTIVE,212.83,338.44,59.975,1452878103,"201051344000685","219011344069620",26.24,1.50,0,308.69,361.89,6.5,4.4,0.009,318342.2,318342.2,16740,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878135,23461.00
01/15/2016 12:15,2,0.301,ACTIVE,212.61,348.36,59.975,1452878103,"201051344000917","219011344069620",32.20,3.70,0,333.93,363.09,9.9,7.6,0.035,316057.0,316057.0,16733,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878136,23462.00
01/15/2016 12:15,2,0.227,ACTIVE,212.83,342.65,59.991,1452878103,"201051344001145","219011344069620",31.71,1.50,0,335.14,361.89,7.3,5.1,0.022,319274.3,319274.3,16724,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878137,23463.00
01/15/2016 12:15,2,0.221,ACTIVE,212.83,337.84,59.970,1452878103,"201051344000651","219011344069620",28.75,0.50,0,297.87,342.05,6.5,4.3,0.009,313423.1,313423.1,16723,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878138,23464.00
01/15/2016 12:15,2,0.137,ACTIVE,212.38,339.04,59.970,1452878103,"274151322000088","219011344069620",30.51,3.30,0,334.84,342.05,4.2,2.2,0.013,570917.2,570917.2,5824,0,0,0,L,1151911521,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878139,23465.00
01/15/2016 12:15,2,0.006,ALERT,213.29,397.96,59.959,1452878103,"274151322000068","219011344069620",43.67,3.00,0,298.47,418.70,0.0,0.0,0.000,478002.8,478002.8,6167,0,0,0,L,1151911521,0,122.23,123.14,0002,2,0,0,0,0,0,0,44,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878141,23466.00
01/15/2016 12:15,2,0.172,ALERT,212.38,336.34,59.970,1452878103,"201051344001135","219011344069620",28.03,1.00,0,298.77,339.34,4.9,2.8,0.004,309885.9,309885.9,16699,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878142,23467.00
01/15/2016 12:15,2,0.154,ACTIVE,213.06,303.28,59.986,1452878103,"201051344000594","219011344069620",20.18,0.00,0,300.87,305.98,3.2,1.1,0.000,315786.3,315786.3,12085,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878143,23468.00
01/15/2016 12:15,2,0.260,ACTIVE,212.61,337.24,59.975,1452878103,"201051344001203","219011344069620",29.48,2.50,0,332.43,347.46,7.8,5.6,0.022,316367.3,316367.3,16711,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878144,23469.00
01/15/2016 12:15,2,0.205,ACTIVE,212.83,339.04,59.954,1452878103,"274151322000054","219011344069620",22.52,4.00,0,335.14,342.35,4.7,2.6,0.013,583270.5,583270.5,5821,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878145,23470.00
01/15/2016 12:15,2,0.152,ACTIVE,213.74,302.68,59.981,1452878103,"201051344000867","219011344069620",23.16,1.50,0,301.17,306.28,3.6,1.5,0.000,305022.3,305022.3,12066,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878146,23471.00
01/15/2016 12:15,2,0.307,ACTIVE,212.61,368.20,59.970,1452878103,"201051344001093","219011344069620",34.33,3.30,0,333.03,374.51,10.7,8.4,0.035,314877.2,314877.2,16710,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878147,23472.00
01/15/2016 12:15,2,0.535,ACTIVE,213.29,342.65,59.965,1452878103,"201051344000900","219011344069620",29.88,3.00,0,333.93,351.97,16.2,13.7,0.115,318403.1,318403.1,11993,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878148,23473.00
01/15/2016 12:15,2,0.203,ALERT,213.74,338.74,59.970,1452878103,"201051344000648","219011344069620",27.41,1.00,0,300.27,344.76,5.7,3.6,0.000,312018.5,312018.5,12047,0,0,0,L,1122011218,0,122.01,122.46,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878149,23474.00
01/15/2016 12:15,2,0.715,ACTIVE,213.51,382.03,59.949,1452878103,"201051344000569","219011344069620",35.38,4.00,0,335.74,394.35,25.6,22.8,0.177,320082.5,320082.5,11951,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878150,23475.00
01/15/2016 12:15,2,0.305,ACTIVE,213.51,360.69,59.975,1452878103,"201051344000983","219011344069620",33.58,3.30,0,336.34,370.00,10.4,8.1,0.044,314906.6,314906.6,12014,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878151,23476.00
01/15/2016 12:15,2,0.162,ACTIVE,213.51,302.98,59.944,1452878103,"201051344001158","219011344069620",22.11,-0.50,0,301.47,306.28,3.6,1.6,0.000,309927.3,309927.3,12094,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878152,23477.00
01/15/2016 12:15,2,0.500,ACTIVE,213.96,342.35,59.975,1452878103,"201051344000576","219011344069620",31.31,3.30,0,335.14,365.80,15.9,13.5,0.080,313067.0,313067.0,11991,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878153,23478.00
01/15/2016 12:15,2,0.182,ACTIVE,212.83,339.65,59.970,1452878103,"274151322000087","219011344069620",30.20,5.00,0,335.44,342.65,5.6,3.5,0.027,558392.6,558392.6,5861,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452878154,23479.00
01/15/2016 12:30,2,0.273,ACTIVE,213.74,358.88,59.975,1452879003,"201051344000645","219011344069620",33.40,4.00,0,338.44,363.99,9.3,7.1,0.035,313301.7,313301.7,12016,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879004,23480.00
01/15/2016 12:30,2,0.182,ACTIVE,212.38,354.97,59.949,1452879003,"274151322000085","219011344069620",33.00,3.70,0,336.34,357.98,6.2,4.0,0.027,585924.7,585924.7,5850,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879005,23481.00
01/15/2016 12:30,2,0.197,ACTIVE,213.74,302.37,59.970,1452879003,"201051344000633","219011344069620",19.70,0.00,0,299.67,305.08,4.0,1.9,0.000,305760.1,305760.1,12099,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879006,23482.00
01/15/2016 12:30,2,0.246,ALERT,213.29,339.34,59.970,1452879003,"201051344000469","219011344069620",28.69,1.00,0,300.27,344.76,7.1,5.0,0.004,307201.2,307201.2,12070,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879007,23483.00
01/15/2016 12:30,2,0.236,ACTIVE,212.38,338.14,59.970,1452879003,"201051344000646","219011344069620",27.91,1.00,0,298.17,340.85,6.7,4.5,0.009,311540.6,311540.6,16711,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879009,23484.00
01/15/2016 12:30,2,0.129,ALERT,211.93,338.74,59.954,1452879003,"274151322000052","219011344069620",29.20,3.00,0,299.37,341.45,3.8,1.8,0.013,593716.5,593716.5,5897,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879010,23485.00
01/15/2016 12:30,2,0.242,ACTIVE,212.61,342.95,59.970,1452879003,"201051344000585","219011344069620",31.71,1.50,0,331.23,345.06,7.8,5.6,0.022,316456.7,316456.7,16704,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879011,23486.00
01/15/2016 12:30,2,0.248,ALERT,212.61,337.54,59.975,1452879003,"201051344001230","219011344069620",27.08,2.00,0,298.77,340.25,6.8,4.7,0.013,314676.0,314676.0,16753,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879013,23487.00
01/15/2016 12:30,2,0.246,ACTIVE,213.29,355.58,59.975,1452879003,"201051344000582","219011344069620",33.04,2.00,0,332.73,357.08,8.3,6.1,0.018,309645.2,309645.2,16700,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879014,23488.00
01/15/2016 12:30,2,0.273,ACTIVE,212.38,337.54,59.970,1452879003,"201051344000955","219011344069620",26.98,1.50,0,298.77,340.55,7.5,5.3,0.018,318989.7,318989.7,16682,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879015,23489.00
01/15/2016 12:30,2,0.076,ACTIVE,212.38,338.74,59.975,1452879003,"274151322000094","219011344069620",29.34,2.00,0,298.77,425.31,2.2,0.2,0.004,477714.8,477714.8,6177,0,0,0,L,1151911521,0,121.78,122.91,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879016,23490.00
01/15/2016 12:30,2,0.197,ACTIVE,213.29,304.48,59.981,1452879003,"201051344000579","219011344069620",23.84,0.50,0,302.37,306.58,4.8,2.7,0.000,320375.0,320375.0,12065,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879017,23491.00
01/15/2016 12:30,2,0.230,ACTIVE,212.38,336.64,59.986,1452879003,"201051344000890","219011344069620",29.20,2.00,0,299.07,340.25,6.8,4.7,0.009,317127.2,317127.2,16766,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879018,23492.00
01/15/2016 12:30,2,0.240,ACTIVE,212.61,337.54,59.986,1452879003,"201051344000438","219011344069620",29.70,1.00,0,298.77,341.75,7.3,5.1,0.013,318924.0,318924.0,16715,0,0,0,L,1122011218,0,122.23,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879018,23493.00
01/15/2016 12:30,2,0.264,ACTIVE,212.83,337.54,59.970,1452879003,"201051344000417","219011344069620",28.80,1.50,0,298.17,341.45,7.7,5.5,0.013,312998.1,312998.1,16782,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879019,23494.00
01/15/2016 12:30,2,0.121,ALERT,212.38,338.74,59.970,1452879003,"274151322000083","219011344069620",27.91,3.30,0,299.67,342.05,3.4,1.3,0.009,588025.4,588025.4,5929,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879021,23495.00
01/15/2016 12:30,2,0.109,ALERT,212.83,339.65,59.949,1452879003,"274151322000076","219011344069620",29.54,3.00,0,299.37,342.35,3.3,1.3,0.013,624644.0,624644.0,5916,0,0,0,L,1151911521,0,122.23,122.68,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879023,23496.00
01/15/2016 12:30,2,0.203,ACTIVE,213.29,339.34,59.986,1452879003,"201051344000868","219011344069620",28.73,1.00,0,301.77,343.25,5.9,3.8,0.013,304690.2,304690.2,12033,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879024,23497.00
01/15/2016 12:30,2,0.115,ACTIVE,212.61,338.14,60.002,1452879003,"274151322000095","219011344069620",29.90,3.00,0,312.89,355.88,3.5,1.5,0.000,617331.6,617331.6,5941,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879025,23498.00
01/15/2016 12:30,2,0.166,ALERT,212.83,339.95,59.981,1452879003,"201051344000988","219011344069620",27.91,2.00,0,298.77,352.27,4.7,2.6,0.000,304680.0,304680.0,12076,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879027,23499.00
01/15/2016 12:30,2,0.232,ACTIVE,212.38,346.26,59.981,1452879003,"201051344001025","219011344069620",32.14,1.50,0,328.22,349.56,7.6,5.4,0.013,317050.5,317050.5,16693,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879028,23500.00
01/15/2016 12:30,2,0.213,ACTIVE,213.06,338.74,59.981,1452879003,"201051344000458","219011344069620",28.35,3.70,0,301.47,345.66,6.2,4.0,0.004,314774.0,314774.0,12071,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879029,23501.00
01/15/2016 12:30,2,0.635,ACTIVE,213.74,379.92,59.996,1452879003,"201051344000853","219011344069620",35.25,3.70,0,337.24,396.45,22.6,19.9,0.146,312116.6,312116.6,12026,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879030,23502.00
01/15/2016 12:30,2,0.262,ALERT,212.83,338.44,59.975,1452879003,"201051344000685","219011344069620",27.77,1.50,0,298.47,342.05,7.3,5.2,0.018,318343.3,318343.3,16741,0,0,0,L,1122011218,0,122.68,121.55,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879031,23503.00
01/15/2016 12:30,2,0.338,ACTIVE,212.83,359.48,59.975,1452879003,"201051344000917","219011344069620",33.34,3.70,0,333.63,366.10,11.5,9.1,0.053,316059.1,316059.1,16734,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879032,23504.00
01/15/2016 12:30,2,0.260,ACTIVE,212.83,343.85,59.975,1452879003,"201051344001145","219011344069620",31.91,1.50,0,334.54,359.78,8.4,6.2,0.031,319275.7,319275.7,16725,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879033,23505.00
01/15/2016 12:30,2,0.246,ALERT,212.61,337.84,59.970,1452879003,"201051344000651","219011344069620",29.00,0.50,0,298.17,341.45,7.2,5.1,0.013,313424.3,313424.3,16724,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879035,23506.00
01/15/2016 12:30,2,0.162,ACTIVE,211.93,336.94,59.975,1452879003,"274151322000088","219011344069620",31.21,3.70,0,334.84,343.25,5.2,3.0,0.013,570917.9,570917.9,5825,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879036,23507.00
01/15/2016 12:30,2,0.086,ALERT,213.06,339.34,60.002,1452879003,"274151322000068","219011344069620",29.30,3.30,0,298.77,419.00,2.6,0.6,0.000,478002.9,478002.9,6169,0,0,0,L,1151911521,0,122.23,122.68,0002,1,0,0,0,0,0,0,54,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879038,23508.00
01/15/2016 12:30,2,0.189,ACTIVE,212.38,335.74,59.965,1452879003,"201051344001135","219011344069620",29.02,1.50,0,298.47,339.34,5.6,3.5,0.009,309886.6,309886.6,16701,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879039,23509.00
01/15/2016 12:30,2,0.162,ACTIVE,212.61,303.28,59.965,1452879003,"201051344000594","219011344069620",22.30,0.00,0,300.87,305.98,3.7,1.6,0.000,315786.7,315786.7,12086,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879040,23510.00
01/15/2016 12:30,2,0.273,ACTIVE,212.61,346.26,59.975,1452879003,"201051344001203","219011344069620",32.12,2.50,0,333.33,354.67,8.9,6.7,0.031,316368.8,316368.8,16712,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879041,23511.00
01/15/2016 12:30,2,0.242,ACTIVE,212.16,338.14,59.949,1452879003,"274151322000054","219011344069620",22.58,4.00,0,334.84,342.95,5.5,3.4,0.013,583271.2,583271.2,5822,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879042,23512.00
01/15/2016 12:30,2,0.164,ACTIVE,213.51,318.00,59.965,1452879003,"201051344000867","219011344069620",25.39,1.00,0,300.57,339.04,4.2,2.2,0.000,305022.8,305022.8,12067,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879042,23513.00
01/15/2016 12:30,2,0.309,ACTIVE,212.61,373.01,59.970,1452879003,"201051344001093","219011344069620",34.83,3.30,0,332.13,375.41,10.9,8.6,0.027,314879.3,314879.3,16711,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879043,23514.00
01/15/2016 12:30,2,0.619,ACTIVE,213.06,345.36,59.965,1452879003,"201051344000900","219011344069620",31.55,3.30,0,332.73,370.60,19.9,17.2,0.146,318406.9,318406.9,11994,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879044,23515.00
01/15/2016 12:30,2,0.234,ACTIVE,213.51,339.04,59.970,1452879003,"201051344000648","219011344069620",26.62,1.00,0,300.27,344.45,6.3,4.2,0.004,312019.5,312019.5,12049,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879045,23516.00
01/15/2016 12:30,2,0.830,ACTIVE,213.51,384.43,59.944,1452879003,"201051344000569","219011344069620",35.56,4.00,0,335.74,396.75,30.1,27.1,0.217,320088.6,320088.6,11952,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879046,23517.00
01/15/2016 12:30,2,0.328,ACTIVE,213.29,367.60,59.965,1452879003,"201051344000983","219011344069620",34.27,3.30,0,336.64,371.81,11.4,9.1,0.053,314908.8,314908.8,12015,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879047,23518.00
01/15/2016 12:30,2,0.186,ACTIVE,213.06,305.08,59.917,1452879003,"201051344001158","219011344069620",21.85,0.00,0,300.87,318.30,4.1,2.1,0.000,309927.8,309927.8,12095,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879048,23519.00
01/15/2016 12:30,2,0.557,ACTIVE,213.74,355.58,59.965,1452879003,"201051344000576","219011344069620",32.70,3.30,0,334.84,367.90,18.5,15.9,0.110,313070.7,313070.7,11992,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879049,23520.00
01/15/2016 12:30,2,0.211,ACTIVE,212.38,338.44,59.949,1452879003,"274151322000087","219011344069620",31.03,5.00,0,335.14,342.95,6.7,4.5,0.022,558393.6,558393.6,5862,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879050,23521.00
01/15/2016 12:45,2,0.324,ACTIVE,214.41,341.45,59.986,1452879903,"201051344000645","219011344069620",29.62,4.00,0,337.24,363.69,9.8,7.6,0.044,313303.6,313303.6,12017,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879905,23522.00
01/15/2016 12:45,2,0.186,ACTIVE,213.06,356.78,59.986,1452879903,"274151322000085","219011344069620",33.30,4.50,0,336.34,364.89,6.2,4.1,0.018,585925.8,585925.8,5851,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879906,23523.00
01/15/2016 12:45,2,0.172,ACTIVE,214.41,303.88,59.991,1452879903,"201051344000633","219011344069620",23.64,0.50,0,299.07,305.68,4.2,2.1,0.000,305760.6,305760.6,12100,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879906,23524.00
01/15/2016 12:45,2,0.262,ACTIVE,213.96,340.25,59.981,1452879903,"201051344000469","219011344069620",26.68,1.50,0,299.37,345.06,7.1,4.9,0.004,307202.4,307202.4,12072,0,0,0,L,1122011218,0,122.01,122.91,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879907,23525.00
01/15/2016 12:45,2,0.234,ACTIVE,212.83,338.44,59.986,1452879903,"201051344000646","219011344069620",28.25,1.50,0,312.29,357.38,6.7,4.5,0.013,311541.7,311541.7,16712,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879908,23526.00
01/15/2016 12:45,2,0.131,ACTIVE,212.61,339.04,59.986,1452879903,"274151322000052","219011344069620",29.30,3.30,0,322.81,356.18,3.9,1.8,0.013,593717.0,593717.0,5899,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879909,23527.00
01/15/2016 12:45,2,0.244,ACTIVE,213.29,338.74,59.986,1452879903,"201051344000585","219011344069620",31.07,2.50,0,333.03,353.17,7.7,5.5,0.018,316458.2,316458.2,16705,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879910,23528.00
01/15/2016 12:45,2,0.254,ACTIVE,213.06,337.84,59.996,1452879903,"201051344001230","219011344069620",26.78,2.50,0,329.43,345.96,6.9,4.7,0.013,314677.2,314677.2,16755,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879911,23529.00
01/15/2016 12:45,2,0.246,ACTIVE,213.51,355.28,59.981,1452879903,"201051344000582","219011344069620",33.02,2.50,0,334.24,359.78,8.3,6.1,0.022,309646.8,309646.8,16701,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879912,23530.00
01/15/2016 12:45,2,0.271,ACTIVE,212.61,337.54,59.981,1452879903,"201051344000955","219011344069620",27.19,2.00,0,311.09,358.28,7.5,5.3,0.013,318991.0,318991.0,16683,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879913,23531.00
01/15/2016 12:45,2,0.074,ALERT,212.83,339.04,59.986,1452879903,"274151322000094","219011344069620",29.40,2.50,0,299.07,425.91,2.2,0.2,0.004,477714.9,477714.9,6178,0,0,0,L,1151911521,0,122.01,123.14,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879915,23532.00
01/15/2016 12:45,2,0.221,ALERT,213.96,305.08,59.986,1452879903,"201051344000579","219011344069620",21.21,1.00,0,302.07,339.95,4.8,2.7,0.000,320375.7,320375.7,12066,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879917,23533.00
01/15/2016 12:45,2,0.230,ALERT,212.83,337.24,59.981,1452879903,"201051344000890","219011344069620",29.30,2.50,0,299.37,341.45,6.9,4.7,0.013,317128.4,317128.4,16767,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879918,23534.00
01/15/2016 12:45,2,0.236,ACTIVE,213.06,338.44,59.986,1452879903,"201051344000438","219011344069620",29.82,1.50,0,311.69,357.68,7.2,5.0,0.013,318925.3,318925.3,16716,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879919,23535.00
01/15/2016 12:45,2,0.264,ALERT,213.06,338.44,59.991,1452879903,"201051344000417","219011344069620",28.90,2.00,0,297.87,342.05,7.8,5.6,0.009,312999.5,312999.5,16783,0,0,0,L,1122011218,0,122.23,122.01,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879921,23536.00
01/15/2016 12:45,2,0.123,ACTIVE,213.06,339.95,59.981,1452879903,"274151322000083","219011344069620",27.85,3.30,0,315.30,367.30,3.5,1.4,0.009,588025.7,588025.7,5931,0,0,0,L,1151911521,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879922,23537.00
01/15/2016 12:45,2,0.113,ACTIVE,213.74,340.25,60.007,1452879903,"274151322000076","219011344069620",28.09,3.30,0,328.52,353.17,3.2,1.2,0.004,624644.3,624644.3,5918,0,0,0,L,1151911521,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879923,23538.00
01/15/2016 12:45,2,0.199,ALERT,213.96,340.25,60.002,1452879903,"201051344000868","219011344069620",28.84,1.50,0,301.47,343.55,5.9,3.8,0.009,304691.1,304691.1,12034,0,0,0,L,1122011218,0,122.23,122.68,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879925,23539.00
01/15/2016 12:45,2,0.115,ACTIVE,213.06,338.74,59.970,1452879903,"274151322000095","219011344069620",29.88,3.00,0,332.43,344.45,3.5,1.5,0.004,617332.0,617332.0,5942,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879926,23540.00
01/15/2016 12:45,2,0.162,ACTIVE,213.74,341.45,59.975,1452879903,"201051344000988","219011344069620",27.95,2.00,0,298.17,345.06,4.6,2.5,0.000,304680.6,304680.6,12078,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879927,23541.00
01/15/2016 12:45,2,0.234,ACTIVE,212.83,345.06,59.986,1452879903,"201051344001025","219011344069620",32.05,2.00,0,333.03,356.18,7.6,5.4,0.018,317051.9,317051.9,16694,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879928,23542.00
01/15/2016 12:45,2,0.213,ALERT,213.74,339.04,59.981,1452879903,"201051344000458","219011344069620",28.55,4.00,0,300.87,342.65,6.2,4.1,0.004,314775.0,314775.0,12072,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879930,23543.00
01/15/2016 12:45,2,0.582,ACTIVE,214.41,386.83,59.986,1452879903,"201051344000853","219011344069620",36.04,3.70,0,337.24,397.66,21.3,18.6,0.137,312121.6,312121.6,12027,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879931,23544.00
01/15/2016 12:45,2,0.258,ACTIVE,213.29,339.04,59.981,1452879903,"201051344000685","219011344069620",28.19,2.00,0,324.62,355.58,7.4,5.2,0.013,318344.7,318344.7,16743,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879932,23545.00
01/15/2016 12:45,2,0.334,ACTIVE,213.29,359.78,59.975,1452879903,"201051344000917","219011344069620",33.36,4.50,0,333.63,369.10,11.3,9.0,0.053,316061.4,316061.4,16735,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879933,23546.00
01/15/2016 12:45,2,0.258,ACTIVE,213.29,342.05,59.975,1452879903,"201051344001145","219011344069620",31.65,2.50,0,334.84,357.08,8.3,6.1,0.031,319277.2,319277.2,16726,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879934,23547.00
01/15/2016 12:45,2,0.256,ACTIVE,213.29,338.44,59.996,1452879903,"201051344000651","219011344069620",27.69,1.00,0,326.12,351.37,7.2,5.0,0.013,313425.5,313425.5,16726,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879935,23548.00
01/15/2016 12:45,2,0.162,ACTIVE,212.61,339.34,59.975,1452879903,"274151322000088","219011344069620",31.11,4.00,0,335.14,346.56,5.1,3.0,0.018,570918.6,570918.6,5826,0,0,0,L,1151911521,0,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879936,23549.00
01/15/2016 12:45,2,0.086,ALERT,213.96,340.25,59.970,1452879903,"274151322000068","219011344069620",29.36,3.70,0,298.77,418.70,2.6,0.6,0.004,478003.0,478003.0,6171,0,0,0,L,1151911521,0,122.68,123.36,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879938,23550.00
01/15/2016 12:45,2,0.189,ALERT,212.83,336.94,59.981,1452879903,"201051344001135","219011344069620",29.04,2.00,0,300.27,339.95,5.6,3.5,0.013,309887.5,309887.5,16702,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879940,23551.00
01/15/2016 12:45,2,0.162,ACTIVE,213.51,304.48,60.007,1452879903,"201051344000594","219011344069620",22.30,0.50,0,300.27,306.28,3.7,1.6,0.000,315787.1,315787.1,12087,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879940,23552.00
01/15/2016 12:45,2,0.275,ACTIVE,213.06,339.04,59.981,1452879903,"201051344001203","219011344069620",31.31,3.00,0,334.24,359.18,8.8,6.6,0.027,316370.5,316370.5,16713,0,0,0,L,1122011218,0,122.91,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879941,23553.00
01/15/2016 12:45,2,0.242,ACTIVE,213.06,339.04,59.944,1452879903,"274151322000054","219011344069620",22.84,4.50,0,335.14,342.65,5.6,3.5,0.031,583272.1,583272.1,5823,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879942,23554.00
01/15/2016 12:45,2,0.168,ALERT,213.96,311.69,60.002,1452879903,"201051344000867","219011344069620",24.69,1.50,0,299.97,339.34,4.2,2.1,0.000,305023.3,305023.3,12068,0,0,0,L,1122011218,0,122.46,122.23,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879944,23555.00
01/15/2016 12:45,2,0.309,ACTIVE,213.06,372.41,59.944,1452879903,"201051344001093","219011344069620",34.75,4.00,0,333.33,377.22,10.9,8.6,0.031,314881.5,314881.5,16712,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879945,23556.00
01/15/2016 12:45,2,0.625,ACTIVE,213.74,352.57,59.970,1452879903,"201051344000900","219011344069620",32.36,3.70,0,336.04,390.74,20.6,17.9,0.146,318411.3,318411.3,11995,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879946,23557.00
01/15/2016 12:45,2,0.229,ALERT,214.19,340.25,59.996,1452879903,"201051344000648","219011344069620",26.92,1.50,0,300.27,344.45,6.2,4.1,0.009,312020.5,312020.5,12050,0,0,0,L,1122011218,0,122.01,122.68,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879948,23558.00
01/15/2016 12:45,2,0.832,ACTIVE,214.19,383.23,59.954,1452879903,"201051344000569","219011344069620",35.46,4.50,0,334.84,397.66,29.9,27.0,0.217,320095.4,320095.4,11953,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879949,23559.00
01/15/2016 12:45,2,0.338,ACTIVE,213.96,365.19,60.002,1452879903,"201051344000983","219011344069620",34.05,3.70,0,334.84,372.71,11.7,9.4,0.053,314911.1,314911.1,12016,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879950,23560.00
01/15/2016 12:45,2,0.174,ALERT,214.19,320.41,59.975,1452879903,"201051344001158","219011344069620",23.76,0.50,0,300.87,348.96,4.2,2.1,0.000,309928.3,309928.3,12096,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,7,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879951,23561.00
01/15/2016 12:45,2,0.568,ACTIVE,214.41,350.47,59.970,1452879903,"201051344000576","219011344069620",32.18,3.70,0,335.14,369.10,18.5,15.9,0.106,313074.7,313074.7,11993,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879952,23562.00
01/15/2016 12:45,2,0.213,ACTIVE,213.06,339.34,59.959,1452879903,"274151322000087","219011344069620",31.21,5.50,0,335.44,345.06,6.8,4.6,0.022,558394.7,558394.7,5863,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452879953,23563.00
