ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 13:00,2,0.301,ACTIVE,214.19,340.55,59.981,1452880803,"201051344000645","219011344069620",29.76,4.00,0,336.04,347.16,9.1,6.9,0.035,313305.3,313305.3,12018,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880804,23564.00
01/15/2016 13:00,2,0.176,ACTIVE,213.06,340.25,59.965,1452880803,"274151322000085","219011344069620",30.81,4.00,0,334.84,361.29,5.5,3.4,0.027,585926.5,585926.5,5852,0,0,0,L,1151911521,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880805,23565.00
01/15/2016 13:00,2,0.174,ACTIVE,213.96,302.98,59.970,1452880803,"201051344000633","219011344069620",21.37,0.50,0,299.67,305.08,3.8,1.7,0.000,305761.0,305761.0,12101,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880806,23566.00
01/15/2016 13:00,2,0.244,ALERT,213.51,339.65,59.970,1452880803,"201051344000469","219011344069620",27.77,1.50,0,300.87,342.65,6.9,4.7,0.004,307203.5,307203.5,12073,0,0,0,L,1122011218,0,121.55,122.68,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880808,23567.00
01/15/2016 13:00,2,0.230,ACTIVE,212.61,337.84,59.981,1452880803,"201051344000646","219011344069620",27.08,1.50,0,313.50,356.78,6.3,4.2,0.009,311542.7,311542.7,16713,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880809,23568.00
01/15/2016 13:00,2,0.123,ACTIVE,212.16,338.44,59.965,1452880803,"274151322000052","219011344069620",27.95,3.30,0,327.62,348.36,3.5,1.5,0.009,593717.3,593717.3,5900,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880810,23569.00
01/15/2016 13:00,2,0.230,ACTIVE,212.83,337.54,59.986,1452880803,"201051344000585","219011344069620",30.65,2.00,0,333.33,343.55,7.2,5.0,0.018,316459.4,316459.4,16706,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880810,23570.00
01/15/2016 13:00,2,0.246,ACTIVE,212.61,336.94,60.012,1452880803,"201051344001230","219011344069620",25.43,2.00,0,328.82,345.66,6.4,4.2,0.013,314678.2,314678.2,16756,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880811,23571.00
01/15/2016 13:00,2,0.244,ACTIVE,213.29,349.86,59.954,1452880803,"201051344000582","219011344069620",32.42,2.50,0,334.24,359.18,8.1,5.8,0.022,309648.1,309648.1,16702,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880812,23572.00
01/15/2016 13:00,2,0.266,ACTIVE,212.16,336.64,59.981,1452880803,"201051344000955","219011344069620",26.24,1.50,0,313.80,356.48,7.0,4.9,0.009,318992.2,318992.2,16684,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880813,23573.00
01/15/2016 13:00,2,0.066,ALERT,212.61,338.74,59.996,1452880803,"274151322000094","219011344069620",27.63,2.50,0,299.07,423.81,1.9,0.0,0.004,477714.9,477714.9,6180,0,0,0,L,1151911521,0,121.78,122.91,0002,1,0,0,0,0,0,0,41,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880815,23574.00
01/15/2016 13:00,2,0.191,ACTIVE,213.51,304.18,59.933,1452880803,"201051344000579","219011344069620",23.08,1.00,0,302.37,306.58,4.5,2.4,0.000,320376.3,320376.3,12068,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880816,23575.00
01/15/2016 13:00,2,0.221,ACTIVE,212.83,336.94,59.975,1452880803,"201051344000890","219011344069620",28.71,2.50,0,299.67,341.15,6.5,4.3,0.009,317129.4,317129.4,16769,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880817,23576.00
01/15/2016 13:00,2,0.229,ACTIVE,213.06,337.84,59.975,1452880803,"201051344000438","219011344069620",29.16,1.00,0,313.80,357.68,6.8,4.7,0.009,318926.3,318926.3,16717,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880818,23577.00
01/15/2016 13:00,2,0.254,ACTIVE,213.29,338.14,59.981,1452880803,"201051344000417","219011344069620",28.23,2.00,0,298.77,340.55,7.3,5.1,0.004,313000.7,313000.7,16785,0,0,0,L,1122011218,0,122.23,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880818,23578.00
01/15/2016 13:00,2,0.111,ACTIVE,213.06,338.44,59.970,1452880803,"274151322000083","219011344069620",27.77,3.30,0,322.81,353.77,3.2,1.1,0.009,588026.0,588026.0,5932,0,0,0,L,1151911521,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880819,23579.00
01/15/2016 13:00,2,0.100,ACTIVE,213.29,338.44,59.981,1452880803,"274151322000076","219011344069620",29.54,3.30,0,330.33,348.06,3.0,1.0,0.004,624644.5,624644.5,5919,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880820,23580.00
01/15/2016 13:00,2,0.191,ACTIVE,213.74,339.95,59.981,1452880803,"201051344000868","219011344069620",28.17,1.50,0,302.07,343.55,5.5,3.4,0.009,304691.9,304691.9,12036,0,0,0,L,1122011218,0,122.01,122.68,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880821,23581.00
01/15/2016 13:00,2,0.105,ACTIVE,212.83,339.04,59.975,1452880803,"274151322000095","219011344069620",29.68,3.00,0,332.73,345.36,3.2,1.2,0.009,617332.2,617332.2,5943,0,0,0,L,1151911521,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880822,23582.00
01/15/2016 13:00,2,0.154,ALERT,213.51,340.55,59.970,1452880803,"201051344000988","219011344069620",27.41,2.50,0,299.07,354.67,4.3,2.2,0.000,304681.1,304681.1,12079,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880824,23583.00
01/15/2016 13:00,2,0.225,ACTIVE,212.83,336.94,59.970,1452880803,"201051344001025","219011344069620",30.71,2.00,0,333.93,351.67,7.0,4.8,0.013,317053.0,317053.0,16695,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880825,23584.00
01/15/2016 13:00,2,0.207,ACTIVE,213.74,339.65,59.981,1452880803,"201051344000458","219011344069620",28.03,4.00,0,301.47,343.25,5.9,3.8,0.004,314775.8,314775.8,12074,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880826,23585.00
01/15/2016 13:00,2,0.600,ACTIVE,214.41,370.00,59.970,1452880803,"201051344000853","219011344069620",34.31,4.00,0,336.34,396.45,20.9,18.2,0.133,312125.9,312125.9,12028,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880827,23586.00
01/15/2016 13:00,2,0.252,ACTIVE,213.29,339.04,59.944,1452880803,"201051344000685","219011344069620",27.23,2.00,0,325.52,350.77,7.0,4.8,0.013,318345.8,318345.8,16744,0,0,0,L,1122011218,0,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880828,23587.00
01/15/2016 13:00,2,0.318,ACTIVE,213.06,355.28,59.975,1452880803,"201051344000917","219011344069620",32.92,4.00,0,333.63,365.80,10.7,8.4,0.044,316063.3,316063.3,16736,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880829,23588.00
01/15/2016 13:00,2,0.236,ACTIVE,213.29,352.87,59.996,1452880803,"201051344001145","219011344069620",32.80,2.00,0,335.74,359.18,7.9,5.7,0.022,319278.6,319278.6,16727,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880830,23589.00
01/15/2016 13:00,2,0.258,ACTIVE,212.83,338.14,59.949,1452880803,"201051344000651","219011344069620",26.32,1.00,0,320.71,352.57,6.9,4.7,0.009,313426.6,313426.6,16727,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880831,23590.00
01/15/2016 13:00,2,0.150,ACTIVE,212.61,339.34,59.954,1452880803,"274151322000088","219011344069620",30.71,4.00,0,334.54,342.65,4.7,2.6,0.018,570919.2,570919.2,5827,0,0,0,L,1151911521,0,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880831,23591.00
01/15/2016 13:00,2,0.082,ALERT,213.51,341.15,59.965,1452880803,"274151322000068","219011344069620",27.69,3.30,0,299.07,419.00,2.4,0.3,0.000,478003.0,478003.0,6173,0,0,0,L,1151911521,0,122.68,123.14,0002,2,0,0,0,0,0,0,105,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880833,23592.00
01/15/2016 13:00,2,0.182,ACTIVE,212.61,336.94,59.970,1452880803,"201051344001135","219011344069620",28.55,2.00,0,299.37,339.95,5.3,3.2,0.004,309888.2,309888.2,16704,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880834,23593.00
01/15/2016 13:00,2,0.156,ACTIVE,213.29,304.18,59.965,1452880803,"201051344000594","219011344069620",21.53,0.50,0,300.57,305.68,3.4,1.4,0.000,315787.4,315787.4,12088,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880835,23594.00
01/15/2016 13:00,2,0.264,ACTIVE,212.61,337.84,59.970,1452880803,"201051344001203","219011344069620",31.21,3.00,0,334.24,351.67,8.3,6.1,0.027,316371.9,316371.9,16714,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880836,23595.00
01/15/2016 13:00,2,0.221,ACTIVE,212.61,339.04,59.965,1452880803,"274151322000054","219011344069620",22.90,5.00,0,333.93,342.95,5.1,3.0,0.013,583272.7,583272.7,5824,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880837,23596.00
01/15/2016 13:00,2,0.160,ACTIVE,213.96,303.28,59.965,1452880803,"201051344000867","219011344069620",23.78,1.50,0,300.87,331.23,3.9,1.8,0.000,305023.7,305023.7,12070,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880838,23597.00
01/15/2016 13:00,2,0.307,ACTIVE,212.83,370.60,59.965,1452880803,"201051344001093","219011344069620",34.59,4.00,0,332.73,376.31,10.8,8.5,0.027,314883.5,314883.5,16713,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880839,23598.00
01/15/2016 13:00,2,0.549,ACTIVE,213.74,380.22,59.965,1452880803,"201051344000900","219011344069620",35.35,4.00,0,336.34,389.24,19.7,17.1,0.146,318415.3,318415.3,11996,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880840,23599.00
01/15/2016 13:00,2,0.213,ACTIVE,213.96,339.65,59.959,1452880803,"201051344000648","219011344069620",27.55,1.50,0,300.87,344.76,6.0,3.9,0.004,312021.4,312021.4,12052,0,0,0,L,1122011218,0,121.78,122.68,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880841,23600.00
01/15/2016 13:00,2,0.775,ACTIVE,213.74,382.03,59.959,1452880803,"201051344000569","219011344069620",35.33,5.00,0,336.04,395.85,27.8,24.9,0.190,320101.2,320101.2,11954,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880842,23601.00
01/15/2016 13:00,2,0.316,ACTIVE,213.74,364.59,59.965,1452880803,"201051344000983","219011344069620",33.97,4.00,0,336.04,371.21,10.9,8.6,0.049,314913.2,314913.2,12017,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880843,23602.00
01/15/2016 13:00,2,0.172,ALERT,213.74,303.88,59.954,1452880803,"201051344001158","219011344069620",22.05,0.50,0,301.47,343.55,3.9,1.8,0.000,309928.7,309928.7,12098,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880845,23603.00
01/15/2016 13:00,2,0.527,ACTIVE,214.41,348.96,59.965,1452880803,"201051344000576","219011344069620",32.07,3.70,0,336.04,366.40,17.1,14.6,0.102,313078.1,313078.1,11994,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880845,23604.00
01/15/2016 13:00,2,0.199,ACTIVE,212.83,339.95,59.959,1452880803,"274151322000087","219011344069620",30.65,5.50,0,334.54,343.25,6.2,4.1,0.022,558395.6,558395.6,5864,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452880846,23605.00
01/15/2016 13:15,2,0.277,ACTIVE,213.74,340.25,59.991,1452881703,"201051344000645","219011344069620",30.55,4.00,0,335.14,346.26,8.6,6.4,0.031,313306.8,313306.8,12019,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881704,23606.00
01/15/2016 13:15,2,0.158,ACTIVE,213.06,339.65,59.986,1452881703,"274151322000085","219011344069620",30.99,4.50,0,336.64,361.29,5.0,2.9,0.013,585927.3,585927.3,5853,0,0,0,L,1151911521,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881705,23607.00
01/15/2016 13:15,2,0.160,ACTIVE,213.51,302.68,59.996,1452881703,"201051344000633","219011344069620",21.97,0.50,0,299.37,305.68,3.6,1.5,0.000,305761.4,305761.4,12102,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881706,23608.00
01/15/2016 13:15,2,0.230,ACTIVE,213.29,340.25,59.996,1452881703,"201051344000469","219011344069620",27.63,1.50,0,299.97,342.95,6.5,4.4,0.009,307204.6,307204.6,12075,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881707,23609.00
01/15/2016 13:15,2,0.223,ALERT,212.38,338.14,59.991,1452881703,"201051344000646","219011344069620",26.58,1.50,0,297.87,341.15,6.0,3.9,0.009,311543.6,311543.6,16714,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881709,23610.00
01/15/2016 13:15,2,0.113,ALERT,212.61,339.95,59.991,1452881703,"274151322000052","219011344069620",28.49,3.00,0,299.37,353.17,3.3,1.3,0.000,593717.6,593717.6,5901,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881712,23611.00
01/15/2016 13:15,2,0.221,ACTIVE,212.83,338.14,59.991,1452881703,"201051344000585","219011344069620",30.08,2.00,0,332.13,346.86,6.8,4.6,0.013,316460.5,316460.5,16707,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881713,23612.00
01/15/2016 13:15,2,0.234,ACTIVE,212.61,337.24,59.991,1452881703,"201051344001230","219011344069620",24.89,2.50,0,311.69,357.08,6.0,3.8,0.004,314679.1,314679.1,16757,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881713,23613.00
01/15/2016 13:15,2,0.236,ACTIVE,213.29,338.74,59.986,1452881703,"201051344000582","219011344069620",31.27,2.50,0,334.24,357.38,7.5,5.3,0.013,309649.5,309649.5,16703,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881714,23614.00
01/15/2016 13:15,2,0.240,ALERT,212.38,336.64,59.986,1452881703,"201051344000955","219011344069620",26.88,2.00,0,299.37,340.85,6.5,4.4,0.013,318993.3,318993.3,16685,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881716,23615.00
01/15/2016 13:15,2,0.061,ALERT,213.06,316.50,59.981,1452881703,"274151322000094","219011344069620",25.43,2.50,0,297.87,425.61,1.6,0.0,0.000,477714.9,477714.9,6182,0,0,0,L,1151911521,0,121.78,122.91,0002,-0,0,0,0,0,0,0,142,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881718,23616.00
01/15/2016 13:15,2,0.195,ACTIVE,213.06,303.88,59.991,1452881703,"201051344000579","219011344069620",21.31,1.00,0,302.68,306.88,4.2,2.2,0.000,320376.8,320376.8,12069,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881719,23617.00
01/15/2016 13:15,2,0.213,ALERT,212.61,337.24,59.986,1452881703,"201051344000890","219011344069620",28.15,2.50,0,299.37,344.76,6.1,4.0,0.004,317130.4,317130.4,16770,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881721,23618.00
01/15/2016 13:15,2,0.219,ALERT,212.83,337.54,59.986,1452881703,"201051344000438","219011344069620",28.53,1.50,0,299.07,340.85,6.4,4.2,0.009,318927.4,318927.4,16718,0,0,0,L,1122011218,0,122.23,121.78,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881723,23619.00
01/15/2016 13:15,2,0.250,ALERT,212.83,337.54,59.996,1452881703,"201051344000417","219011344069620",27.02,2.00,0,298.47,345.66,6.8,4.7,0.000,313001.9,313001.9,16786,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881724,23620.00
01/15/2016 13:15,2,0.102,ACTIVE,212.83,339.34,59.991,1452881703,"274151322000083","219011344069620",27.73,3.70,0,311.39,358.28,2.9,0.8,0.004,588026.1,588026.1,5933,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881725,23621.00
01/15/2016 13:15,2,0.094,ACTIVE,213.29,339.34,59.986,1452881703,"274151322000076","219011344069620",29.20,3.30,0,320.11,352.27,2.8,0.7,0.004,624644.7,624644.7,5920,0,0,0,L,1151911521,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881726,23622.00
01/15/2016 13:15,2,0.184,ALERT,212.83,339.04,59.975,1452881703,"201051344000868","219011344069620",27.51,2.00,0,302.07,345.96,5.1,3.0,0.004,304692.6,304692.6,12037,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881728,23623.00
01/15/2016 13:15,2,0.100,ACTIVE,212.61,339.04,59.986,1452881703,"274151322000095","219011344069620",28.75,3.30,0,321.91,351.37,2.9,0.8,0.004,617332.4,617332.4,5944,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881729,23624.00
01/15/2016 13:15,2,0.150,ALERT,212.83,331.53,59.991,1452881703,"201051344000988","219011344069620",26.22,2.00,0,298.17,344.15,4.0,2.0,0.000,304681.6,304681.6,12081,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881731,23625.00
01/15/2016 13:15,2,0.213,ACTIVE,212.38,336.34,59.975,1452881703,"201051344001025","219011344069620",30.18,2.00,0,333.03,350.47,6.5,4.4,0.013,317054.1,317054.1,16696,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881732,23626.00
01/15/2016 13:15,2,0.197,ALERT,213.06,338.44,59.986,1452881703,"201051344000458","219011344069620",27.33,4.00,0,301.47,356.18,5.5,3.4,0.004,314776.6,314776.6,12075,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,11,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881733,23627.00
01/15/2016 13:15,2,0.553,ACTIVE,213.74,380.22,59.991,1452881703,"201051344000853","219011344069620",35.40,4.00,0,338.44,395.85,19.9,17.2,0.119,312130.2,312130.2,12029,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881734,23628.00
01/15/2016 13:15,2,0.236,ACTIVE,213.06,338.74,59.986,1452881703,"201051344000685","219011344069620",26.66,2.00,0,310.49,360.08,6.4,4.3,0.009,318346.8,318346.8,16745,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881736,23629.00
01/15/2016 13:15,2,0.299,ACTIVE,212.83,345.66,59.986,1452881703,"201051344000917","219011344069620",31.91,4.00,0,334.24,367.30,9.7,7.4,0.044,316065.2,316065.2,16737,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881737,23630.00
01/15/2016 13:15,2,0.225,ACTIVE,212.83,348.66,59.986,1452881703,"201051344001145","219011344069620",32.36,2.50,0,335.14,359.18,7.3,5.2,0.022,319279.8,319279.8,16728,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881737,23631.00
01/15/2016 13:15,2,0.234,ALERT,212.83,338.14,59.949,1452881703,"201051344000651","219011344069620",26.32,1.00,0,298.47,342.05,6.3,4.1,0.009,313427.7,313427.7,16728,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881739,23632.00
01/15/2016 13:15,2,0.135,ACTIVE,212.38,338.14,60.018,1452881703,"274151322000088","219011344069620",30.59,4.00,0,335.14,342.35,4.2,2.1,0.004,570919.7,570919.7,5828,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881740,23633.00
01/15/2016 13:15,2,0.074,ALERT,213.51,318.91,59.981,1452881703,"274151322000068","219011344069620",25.37,3.00,0,298.47,418.39,1.9,0.0,0.000,478003.1,478003.1,6175,0,0,0,L,1151911521,0,122.46,122.91,0002,2,0,0,0,0,0,0,217,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881742,23634.00
01/15/2016 13:15,2,0.172,ALERT,212.16,336.04,59.981,1452881703,"201051344001135","219011344069620",27.89,2.00,0,299.67,345.66,4.9,2.8,0.004,309888.9,309888.9,16705,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881744,23635.00
01/15/2016 13:15,2,0.150,ACTIVE,212.61,303.28,59.981,1452881703,"201051344000594","219011344069620",19.94,0.50,0,300.87,306.28,3.0,1.0,0.000,315787.6,315787.6,12089,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881745,23636.00
01/15/2016 13:15,2,0.258,ACTIVE,212.16,337.54,59.970,1452881703,"201051344001203","219011344069620",29.12,3.00,0,334.24,354.67,7.7,5.5,0.022,316373.3,316373.3,16715,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881746,23637.00
01/15/2016 13:15,2,0.199,ACTIVE,212.61,338.74,59.986,1452881703,"274151322000054","219011344069620",22.60,4.50,0,335.44,342.65,4.6,2.5,0.013,583273.4,583273.4,5825,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881747,23638.00
01/15/2016 13:15,2,0.152,ACTIVE,213.29,302.37,59.981,1452881703,"201051344000867","219011344069620",22.94,1.50,0,300.57,339.65,3.6,1.5,0.000,305024.1,305024.1,12071,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881748,23639.00
01/15/2016 13:15,2,0.307,ACTIVE,212.38,367.30,59.986,1452881703,"201051344001093","219011344069620",34.23,4.00,0,333.33,375.11,10.7,8.4,0.022,314885.6,314885.6,16714,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881749,23640.00
01/15/2016 13:15,2,0.514,ACTIVE,213.06,372.41,59.986,1452881703,"201051344000900","219011344069620",34.49,4.00,0,335.74,392.55,18.0,15.4,0.128,318419.1,318419.1,11997,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881750,23641.00
01/15/2016 13:15,2,0.197,ALERT,213.29,339.04,59.986,1452881703,"201051344000648","219011344069620",27.57,1.50,0,300.87,356.18,5.6,3.5,0.004,312022.3,312022.3,12053,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881751,23642.00
01/15/2016 13:15,2,0.713,ACTIVE,213.06,379.92,59.975,1452881703,"201051344000569","219011344069620",35.19,4.50,0,334.84,395.55,25.5,22.7,0.172,320106.9,320106.9,11955,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881752,23643.00
01/15/2016 13:15,2,0.301,ACTIVE,213.06,360.38,59.986,1452881703,"201051344000983","219011344069620",33.52,3.70,0,335.14,371.81,10.2,7.9,0.040,314915.1,314915.1,12018,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881753,23644.00
01/15/2016 13:15,2,0.164,ACTIVE,213.06,302.68,59.986,1452881703,"201051344001158","219011344069620",21.17,0.50,0,300.87,320.41,3.5,1.5,0.000,309929.1,309929.1,12100,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881754,23645.00
01/15/2016 13:15,2,0.494,ACTIVE,213.51,342.35,60.007,1452881703,"201051344000576","219011344069620",31.07,3.70,0,335.14,364.89,15.6,13.1,0.084,313081.4,313081.4,11995,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881755,23646.00
01/15/2016 13:15,2,0.180,ACTIVE,212.83,339.65,59.986,1452881703,"274151322000087","219011344069620",30.34,5.50,0,335.74,342.95,5.6,3.4,0.022,558396.5,558396.5,5865,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452881756,23647.00
01/15/2016 13:30,2,0.320,ACTIVE,213.06,339.95,59.917,1452882603,"201051344000645","219011344069620",30.77,4.50,0,334.84,346.26,10.0,7.7,0.044,313308.5,313308.5,12020,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882604,23648.00
01/15/2016 13:30,2,0.188,ACTIVE,212.61,360.38,59.959,1452882603,"274151322000085","219011344069620",33.60,5.00,0,336.34,362.79,6.3,4.1,0.018,585928.1,585928.1,5854,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882605,23649.00
01/15/2016 13:30,2,0.184,ACTIVE,213.06,302.68,59.949,1452882603,"201051344000633","219011344069620",22.60,1.00,0,299.37,303.88,4.2,2.2,0.000,305761.8,305761.8,12103,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882606,23650.00
01/15/2016 13:30,2,0.250,ALERT,212.83,339.34,59.970,1452882603,"201051344000469","219011344069620",28.49,2.00,0,300.27,344.15,7.2,5.1,0.009,307205.7,307205.7,12076,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882608,23651.00
01/15/2016 13:30,2,0.238,ACTIVE,212.16,337.54,59.954,1452882603,"201051344000646","219011344069620",28.05,1.50,0,298.77,341.45,6.8,4.6,0.013,311544.7,311544.7,16716,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882609,23652.00
01/15/2016 13:30,2,0.133,ACTIVE,212.16,338.44,59.959,1452882603,"274151322000052","219011344069620",29.32,3.30,0,299.97,343.25,3.9,1.8,0.000,593717.9,593717.9,5903,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882610,23653.00
01/15/2016 13:30,2,0.250,ACTIVE,212.38,344.15,59.970,1452882603,"201051344000585","219011344069620",31.83,2.50,0,332.13,347.46,8.1,5.9,0.018,316461.8,316461.8,16708,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882610,23654.00
01/15/2016 13:30,2,0.260,ALERT,212.38,337.24,59.970,1452882603,"201051344001230","219011344069620",26.22,2.50,0,299.37,341.75,6.9,4.7,0.013,314680.2,314680.2,16758,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882612,23655.00
01/15/2016 13:30,2,0.246,ACTIVE,212.83,356.78,59.965,1452882603,"201051344000582","219011344069620",33.16,3.00,0,332.73,358.28,8.3,6.1,0.022,309650.9,309650.9,16704,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882613,23656.00
01/15/2016 13:30,2,0.273,ACTIVE,211.93,336.64,59.954,1452882603,"201051344000955","219011344069620",27.79,2.00,0,298.77,341.15,7.7,5.5,0.013,318994.5,318994.5,16687,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882614,23657.00
01/15/2016 13:30,2,0.076,ALERT,212.38,338.74,59.965,1452882603,"274151322000094","219011344069620",29.34,2.50,0,299.37,425.91,2.3,0.3,0.000,477714.9,477714.9,6184,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,33,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882616,23658.00
01/15/2016 13:30,2,0.199,ACTIVE,212.83,312.29,59.907,1452882603,"201051344000579","219011344069620",24.61,1.50,0,302.07,312.89,5.0,2.9,0.000,320377.4,320377.4,12070,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882617,23659.00
01/15/2016 13:30,2,0.232,ACTIVE,212.16,336.34,59.954,1452882603,"201051344000890","219011344069620",29.44,2.50,0,299.07,340.85,7.0,4.8,0.009,317131.5,317131.5,16772,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882618,23660.00
01/15/2016 13:30,2,0.240,ACTIVE,212.38,337.54,60.002,1452882603,"201051344000438","219011344069620",30.00,1.50,0,299.07,341.45,7.3,5.2,0.009,318928.5,318928.5,16720,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882618,23661.00
01/15/2016 13:30,2,0.271,ACTIVE,212.61,337.54,59.938,1452882603,"201051344000417","219011344069620",28.41,2.50,0,298.47,342.05,7.8,5.7,0.009,313003.1,313003.1,16788,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882619,23662.00
01/15/2016 13:30,2,0.125,ALERT,212.61,339.34,59.949,1452882603,"274151322000083","219011344069620",27.77,3.70,0,299.97,342.05,3.5,1.5,0.013,588026.4,588026.4,5934,0,0,0,L,1151911521,0,122.01,122.23,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882621,23663.00
01/15/2016 13:30,2,0.111,ALERT,213.06,339.95,59.949,1452882603,"274151322000076","219011344069620",29.56,3.70,0,299.37,342.65,3.4,1.4,0.009,624644.9,624644.9,5921,0,0,0,L,1151911521,0,122.23,122.68,0002,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882623,23664.00
01/15/2016 13:30,2,0.203,ACTIVE,212.61,338.44,59.996,1452882603,"201051344000868","219011344069620",28.94,2.00,0,300.27,342.35,6.0,3.9,0.009,304693.5,304693.5,12039,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882624,23665.00
01/15/2016 13:30,2,0.123,ACTIVE,212.61,339.04,59.954,1452882603,"274151322000095","219011344069620",29.24,3.30,0,311.39,359.48,3.6,1.6,0.013,617332.7,617332.7,5945,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882625,23666.00
01/15/2016 13:30,2,0.186,ACTIVE,212.61,339.95,59.949,1452882603,"201051344000988","219011344069620",25.19,2.50,0,298.17,350.77,4.7,2.6,0.009,304682.2,304682.2,12083,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882626,23667.00
01/15/2016 13:30,2,0.240,ACTIVE,212.16,342.05,59.949,1452882603,"201051344001025","219011344069620",31.69,2.50,0,324.62,351.97,7.7,5.5,0.022,317055.3,317055.3,16697,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882627,23668.00
01/15/2016 13:30,2,0.217,ACTIVE,212.61,338.44,59.986,1452882603,"201051344000458","219011344069620",28.86,4.00,0,301.17,346.26,6.4,4.2,0.009,314777.6,314777.6,12077,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882628,23669.00
01/15/2016 13:30,2,0.658,ACTIVE,212.83,382.93,59.949,1452882603,"201051344000853","219011344069620",35.54,4.50,0,336.34,396.75,23.7,21.0,0.155,312134.8,312134.8,12030,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882629,23670.00
01/15/2016 13:30,2,0.262,ALERT,212.38,338.14,59.959,1452882603,"201051344000685","219011344069620",28.25,2.00,0,298.77,342.05,7.5,5.3,0.013,318348.0,318348.0,16746,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882631,23671.00
01/15/2016 13:30,2,0.348,ACTIVE,212.16,360.38,59.949,1452882603,"201051344000917","219011344069620",33.44,4.50,0,333.03,367.90,11.8,9.5,0.053,316067.3,316067.3,16738,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882631,23672.00
01/15/2016 13:30,2,0.266,ACTIVE,212.16,349.26,59.959,1452882603,"201051344001145","219011344069620",32.44,2.50,0,334.84,359.48,8.8,6.5,0.040,319281.3,319281.3,16729,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882633,23673.00
01/15/2016 13:30,2,0.256,ACTIVE,212.16,337.24,59.965,1452882603,"201051344000651","219011344069620",28.29,1.50,0,298.77,342.65,7.3,5.2,0.013,313428.8,313428.8,16730,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882634,23674.00
01/15/2016 13:30,2,0.168,ACTIVE,211.93,341.15,59.959,1452882603,"274151322000088","219011344069620",31.53,4.00,0,335.44,344.15,5.4,3.3,0.027,570920.4,570920.4,5829,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882635,23675.00
01/15/2016 13:30,2,0.088,ALERT,212.83,339.65,59.954,1452882603,"274151322000068","219011344069620",29.42,3.70,0,299.07,415.09,2.6,0.6,0.004,478003.1,478003.1,6177,0,0,0,L,1151911521,0,122.23,122.23,0002,2,0,0,0,0,0,0,72,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882637,23676.00
01/15/2016 13:30,2,0.195,ACTIVE,211.93,336.04,59.954,1452882603,"201051344001135","219011344069620",29.24,2.50,0,298.77,339.04,5.8,3.7,0.009,309889.7,309889.7,16707,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882637,23677.00
01/15/2016 13:30,2,0.162,ACTIVE,211.70,302.07,59.959,1452882603,"201051344000594","219011344069620",22.60,0.50,0,300.27,304.78,3.8,1.7,0.000,315788.0,315788.0,12090,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882638,23678.00
01/15/2016 13:30,2,0.281,ACTIVE,211.93,344.15,59.986,1452882603,"201051344001203","219011344069620",31.91,3.30,0,332.43,357.38,9.1,6.9,0.035,316374.8,316374.8,16716,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882639,23679.00
01/15/2016 13:30,2,0.248,ACTIVE,211.70,337.54,59.949,1452882603,"274151322000054","219011344069620",22.88,5.00,0,335.74,342.95,5.8,3.6,0.018,583274.1,583274.1,5826,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882640,23680.00
01/15/2016 13:30,2,0.168,ACTIVE,212.61,320.41,59.959,1452882603,"201051344000867","219011344069620",25.64,2.00,0,300.27,338.74,4.4,2.3,0.000,305024.6,305024.6,12072,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882641,23681.00
01/15/2016 13:30,2,0.307,ACTIVE,212.16,373.01,59.959,1452882603,"201051344001093","219011344069620",34.87,4.50,0,332.13,377.52,10.9,8.6,0.027,314887.7,314887.7,16715,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882642,23682.00
01/15/2016 13:30,2,0.637,ACTIVE,212.38,378.72,59.933,1452882603,"201051344000900","219011344069620",35.01,4.50,0,335.44,391.64,22.7,20.0,0.168,318423.5,318423.5,11998,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882643,23683.00
01/15/2016 13:30,2,0.217,ACTIVE,212.61,338.44,59.949,1452882603,"201051344000648","219011344069620",28.98,2.00,0,299.97,342.95,6.4,4.2,0.004,312023.2,312023.2,12055,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882644,23684.00
01/15/2016 13:30,2,0.863,ACTIVE,212.38,384.73,59.981,1452882603,"201051344000569","219011344069620",35.52,5.00,0,333.93,395.55,31.2,28.2,0.221,320113.2,320113.2,11956,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882645,23685.00
01/15/2016 13:30,2,0.346,ACTIVE,212.38,365.19,59.954,1452882603,"201051344000983","219011344069620",33.95,4.50,0,335.14,371.81,11.9,9.6,0.057,314917.3,314917.3,12019,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882646,23686.00
01/15/2016 13:30,2,0.172,ALERT,212.61,333.03,59.959,1452882603,"201051344001158","219011344069620",25.17,0.50,0,300.27,339.65,4.4,2.3,0.000,309929.5,309929.5,12101,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882648,23687.00
01/15/2016 13:30,2,0.588,ACTIVE,213.06,349.86,59.959,1452882603,"201051344000576","219011344069620",32.16,4.00,0,334.54,367.00,19.2,16.6,0.110,313085.1,313085.1,11996,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882648,23688.00
01/15/2016 13:30,2,0.219,ACTIVE,212.16,339.34,59.954,1452882603,"274151322000087","219011344069620",31.33,6.00,0,336.04,343.25,6.9,4.8,0.031,558397.5,558397.5,5866,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452882649,23689.00
01/15/2016 13:45,2,0.252,ACTIVE,213.06,339.34,59.975,1452883504,"201051344000645","219011344069620",29.40,4.50,0,334.24,346.26,7.5,5.3,0.022,313310.1,313310.1,12021,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883505,23690.00
01/15/2016 13:45,2,0.137,ACTIVE,212.61,339.65,59.959,1452883504,"274151322000085","219011344069620",30.65,4.50,0,336.34,363.69,4.2,2.2,0.013,585928.8,585928.8,5855,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883506,23691.00
01/15/2016 13:45,2,0.145,ACTIVE,213.06,301.77,59.965,1452883504,"201051344000633","219011344069620",19.14,1.00,0,298.77,303.88,2.8,0.8,0.000,305762.1,305762.1,12104,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883506,23692.00
01/15/2016 13:45,2,0.205,ACTIVE,212.61,338.44,59.970,1452883504,"201051344000469","219011344069620",27.33,2.00,0,299.07,342.65,5.7,3.6,0.004,307206.8,307206.8,12078,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883507,23693.00
01/15/2016 13:45,2,0.211,ACTIVE,211.93,335.74,59.970,1452883504,"201051344000646","219011344069620",24.25,2.00,0,317.70,352.57,5.2,3.1,0.000,311545.6,311545.6,16717,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883508,23694.00
01/15/2016 13:45,2,0.105,ALERT,211.93,301.17,59.975,1452883504,"274151322000052","219011344069620",23.34,3.00,0,299.67,345.36,2.5,0.5,0.000,593718.2,593718.2,5904,0,0,0,L,1151911521,0,121.10,122.46,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883510,23695.00
01/15/2016 13:45,2,0.203,ACTIVE,212.16,337.54,59.975,1452883504,"201051344000585","219011344069620",28.67,2.50,0,333.33,351.37,5.9,3.8,0.009,316462.8,316462.8,16709,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883511,23696.00
01/15/2016 13:45,2,0.223,ACTIVE,211.93,336.04,59.975,1452883504,"201051344001230","219011344069620",23.06,2.50,0,329.73,345.06,5.2,3.1,0.004,314681.1,314681.1,16760,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883512,23697.00
01/15/2016 13:45,2,0.217,ACTIVE,212.61,337.54,59.970,1452883504,"201051344000582","219011344069620",29.86,3.00,0,334.24,360.99,6.6,4.5,0.004,309652.2,309652.2,16705,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883513,23698.00
01/15/2016 13:45,2,0.242,ACTIVE,211.70,336.34,59.970,1452883504,"201051344000955","219011344069620",23.89,2.50,0,320.41,350.47,5.9,3.8,0.000,318995.6,318995.6,16688,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883514,23699.00
01/15/2016 13:45,2,0.000,ALERT,212.16,300.27,59.975,1452883504,"274151322000094","219011344069620",43.91,2.00,0,298.77,425.01,0.0,0.0,0.000,477714.9,477714.9,6186,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,200,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883516,23700.00
01/15/2016 13:45,2,0.174,ACTIVE,212.16,302.98,59.965,1452883504,"201051344000579","219011344069620",20.30,1.00,0,301.47,325.82,3.6,1.6,0.000,320377.9,320377.9,12071,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883517,23701.00
01/15/2016 13:45,2,0.197,ALERT,211.93,336.34,59.975,1452883504,"201051344000890","219011344069620",26.94,3.00,0,299.37,340.25,5.4,3.3,0.000,317132.4,317132.4,16773,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883518,23702.00
01/15/2016 13:45,2,0.211,ACTIVE,212.16,337.24,59.981,1452883504,"201051344000438","219011344069620",26.52,1.50,0,317.10,353.47,5.7,3.6,0.000,318929.5,318929.5,16721,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883519,23703.00
01/15/2016 13:45,2,0.232,ALERT,212.16,334.24,59.954,1452883504,"201051344000417","219011344069620",26.20,2.50,0,298.17,344.45,6.2,4.0,0.000,313004.3,313004.3,16789,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883521,23704.00
01/15/2016 13:45,2,0.090,ACTIVE,212.38,321.61,59.970,1452883504,"274151322000083","219011344069620",25.86,3.70,0,319.51,354.67,2.3,0.3,0.000,588026.6,588026.6,5936,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883522,23705.00
01/15/2016 13:45,2,0.084,ALERT,212.61,301.17,59.975,1452883504,"274151322000076","219011344069620",24.37,3.30,0,299.97,349.26,2.1,0.1,0.000,624645.1,624645.1,5923,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883524,23706.00
01/15/2016 13:45,2,0.162,ALERT,212.38,338.44,59.970,1452883504,"201051344000868","219011344069620",26.30,2.00,0,300.87,346.26,4.4,2.3,0.000,304694.2,304694.2,12040,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883526,23707.00
01/15/2016 13:45,2,0.086,ACTIVE,212.16,337.84,59.986,1452883504,"274151322000095","219011344069620",27.14,3.30,0,336.04,341.45,2.4,0.4,0.000,617332.9,617332.9,5946,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883527,23708.00
