ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 13:45,2,0.143,ALERT,212.16,302.37,59.959,1452883504,"201051344000988","219011344069620",23.30,2.00,0,297.87,342.05,3.4,1.3,0.000,304682.6,304682.6,12084,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883528,23709.00
01/15/2016 13:45,2,0.193,ACTIVE,211.93,335.74,59.986,1452883504,"201051344001025","219011344069620",28.96,2.50,0,333.33,353.47,5.7,3.6,0.004,317056.3,317056.3,16698,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883529,23710.00
01/15/2016 13:45,2,0.182,ALERT,212.16,302.68,59.991,1452883504,"201051344000458","219011344069620",23.93,4.00,0,299.97,351.67,4.4,2.4,0.000,314778.3,314778.3,12078,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883531,23711.00
01/15/2016 13:45,2,0.486,ACTIVE,213.06,374.21,59.991,1452883504,"201051344000853","219011344069620",34.87,5.00,0,335.44,395.55,17.2,14.7,0.097,312139.0,312139.0,12031,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883532,23712.00
01/15/2016 13:45,2,0.223,ACTIVE,212.61,338.74,59.981,1452883504,"201051344000685","219011344069620",25.23,2.00,0,331.23,346.56,5.7,3.6,0.004,318349.0,318349.0,16748,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883533,23713.00
01/15/2016 13:45,2,0.270,ACTIVE,212.38,338.74,59.975,1452883504,"201051344000917","219011344069620",30.77,4.50,0,333.03,367.30,8.4,6.2,0.035,316069.1,316069.1,16739,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883534,23714.00
01/15/2016 13:45,2,0.201,ACTIVE,212.38,337.84,60.007,1452883504,"201051344001145","219011344069620",30.45,2.50,0,334.84,357.38,6.2,4.1,0.018,319282.5,319282.5,16730,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883535,23715.00
01/15/2016 13:45,2,0.227,ACTIVE,212.38,338.14,60.002,1452883504,"201051344000651","219011344069620",24.13,1.50,0,327.02,346.86,5.6,3.5,0.000,313429.8,313429.8,16731,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883536,23716.00
01/15/2016 13:45,2,0.113,ACTIVE,212.16,338.74,59.986,1452883504,"274151322000088","219011344069620",30.18,4.50,0,335.44,345.06,3.5,1.4,0.004,570920.9,570920.9,5830,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883537,23717.00
01/15/2016 13:45,2,0.006,ALERT,213.29,300.27,59.975,1452883504,"274151322000068","219011344069620",43.12,3.30,0,298.77,418.70,0.0,0.0,0.000,478003.1,478003.1,6179,0,0,0,L,1151911521,0,122.01,122.91,0002,2,0,0,0,0,0,0,243,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883539,23718.00
01/15/2016 13:45,2,0.156,ACTIVE,211.93,333.63,59.981,1452883504,"201051344001135","219011344069620",26.58,2.50,0,309.59,356.48,4.2,2.2,0.000,309890.3,309890.3,16708,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883540,23719.00
01/15/2016 13:45,2,0.141,ACTIVE,212.16,302.98,59.981,1452883504,"201051344000594","219011344069620",16.66,1.00,0,299.67,304.78,2.4,0.4,0.000,315788.2,315788.2,12091,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883541,23720.00
01/15/2016 13:45,2,0.229,ACTIVE,212.38,336.94,59.986,1452883504,"201051344001203","219011344069620",28.86,3.30,0,333.93,357.08,6.7,4.5,0.018,316376.1,316376.1,16717,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883542,23721.00
01/15/2016 13:45,2,0.170,ACTIVE,211.93,337.84,59.986,1452883504,"274151322000054","219011344069620",22.22,5.00,0,335.44,342.35,3.8,1.8,0.013,583274.7,583274.7,5827,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883543,23722.00
01/15/2016 13:45,2,0.141,ALERT,212.61,301.77,59.986,1452883504,"201051344000867","219011344069620",21.09,2.00,0,298.47,338.74,3.0,1.0,0.000,305024.9,305024.9,12073,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883544,23723.00
01/15/2016 13:45,2,0.301,ACTIVE,212.38,358.28,59.975,1452883504,"201051344001093","219011344069620",33.30,4.00,0,332.73,377.22,10.2,7.9,0.027,314889.8,314889.8,16716,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883545,23724.00
01/15/2016 13:45,2,0.467,ACTIVE,212.38,359.78,59.975,1452883504,"201051344000900","219011344069620",33.22,4.50,0,335.14,390.74,15.7,13.2,0.106,318427.3,318427.3,11999,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883546,23725.00
01/15/2016 13:45,2,0.186,ALERT,212.61,318.00,59.981,1452883504,"201051344000648","219011344069620",25.21,2.00,0,299.67,353.47,4.8,2.7,0.000,312024.0,312024.0,12056,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883548,23726.00
01/15/2016 13:45,2,0.623,ACTIVE,212.61,376.01,59.986,1452883504,"201051344000569","219011344069620",34.87,5.50,0,334.24,397.96,22.1,19.4,0.141,320118.7,320118.7,11957,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883549,23727.00
01/15/2016 13:45,2,0.273,ACTIVE,212.38,345.36,59.981,1452883504,"201051344000983","219011344069620",31.97,4.50,0,333.93,370.90,8.8,6.6,0.031,314919.2,314919.2,12020,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883550,23728.00
01/15/2016 13:45,2,0.150,ALERT,212.38,302.37,59.975,1452883504,"201051344001158","219011344069620",20.14,0.50,0,299.37,339.65,3.1,1.1,0.000,309929.8,309929.8,12103,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883552,23729.00
01/15/2016 13:45,2,0.436,ACTIVE,213.06,341.45,60.012,1452883504,"201051344000576","219011344069620",31.35,4.00,0,335.44,363.99,13.9,11.5,0.075,313088.3,313088.3,11997,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883553,23730.00
01/15/2016 13:45,2,0.158,ACTIVE,212.16,339.34,59.975,1452883504,"274151322000087","219011344069620",30.08,5.50,0,336.04,342.95,4.8,2.7,0.022,558398.3,558398.3,5867,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452883554,23731.00
01/15/2016 14:00,2,0.201,ACTIVE,212.83,337.84,59.975,1452884403,"201051344000645","219011344069620",27.23,4.50,0,334.54,344.45,5.6,3.5,0.000,313311.2,313311.2,12022,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884404,23732.00
01/15/2016 14:00,2,0.088,ACTIVE,212.16,337.24,59.970,1452884403,"274151322000085","219011344069620",29.14,4.50,0,335.74,341.75,2.6,0.6,0.000,585929.1,585929.1,5856,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884405,23733.00
01/15/2016 14:00,2,0.078,ALERT,212.61,300.57,59.975,1452884403,"201051344000633","219011344069620",30.47,0.50,0,297.26,303.28,2.4,0.4,0.000,305762.2,305762.2,12105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452884407,23734.00
01/15/2016 14:00,2,0.180,ALERT,212.16,300.57,59.970,1452884403,"201051344000469","219011344069620",20.83,1.50,0,298.17,342.65,3.8,1.8,0.000,307207.4,307207.4,12079,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884409,23735.00
01/15/2016 14:00,2,0.148,ALERT,211.70,299.97,59.981,1452884403,"201051344000646","219011344069620",20.93,1.00,0,297.87,343.85,3.2,1.1,0.000,311546.1,311546.1,16718,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884411,23736.00
01/15/2016 14:00,2,0.076,ACTIVE_NO_POWER,211.70,299.67,59.970,1452884403,"274151322000052","219011344069620",16.70,2.00,0,297.87,303.28,1.3,0.0,0.000,593718.2,593718.2,5906,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884412,23737.00
01/15/2016 14:00,2,0.158,ALERT,211.70,299.97,59.975,1452884403,"201051344000585","219011344069620",22.76,2.00,0,298.17,342.35,3.7,1.6,0.000,316463.5,316463.5,16710,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884414,23738.00
01/15/2016 14:00,2,0.158,ALERT,211.93,300.27,59.986,1452884403,"201051344001230","219011344069620",21.37,2.00,0,298.47,339.65,3.4,1.4,0.000,314681.6,314681.6,16761,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884416,23739.00
01/15/2016 14:00,2,0.176,ALERT,212.38,301.17,59.981,1452884403,"201051344000582","219011344069620",23.93,2.00,0,299.37,352.57,4.3,2.2,0.000,309653.0,309653.0,16706,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884417,23740.00
01/15/2016 14:00,2,0.184,ALERT,211.25,299.67,59.970,1452884403,"201051344000955","219011344069620",20.69,1.50,0,298.17,338.74,3.9,1.8,0.000,318996.2,318996.2,16689,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884419,23741.00
01/15/2016 14:00,2,0.000,ALERT,211.70,299.67,59.981,1452884403,"274151322000094","219011344069620",42.82,1.50,0,297.57,419.90,0.0,0.0,0.000,477714.9,477714.9,6188,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884421,23742.00
01/15/2016 14:00,2,0.096,ALERT,212.38,302.07,59.981,1452884403,"201051344000579","219011344069620",31.17,1.00,0,299.67,304.48,3.1,1.0,0.000,320378.1,320378.1,12072,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1452884423,23743.00
01/15/2016 14:00,2,0.168,ALERT,211.48,300.27,59.975,1452884403,"201051344000890","219011344069620",20.34,2.00,0,298.47,343.55,3.5,1.4,0.000,317133.0,317133.0,16775,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884425,23744.00
01/15/2016 14:00,2,0.178,ALERT,211.70,299.67,59.975,1452884403,"201051344000438","219011344069620",20.69,0.50,0,298.47,342.05,3.8,1.7,0.000,318930.2,318930.2,16722,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884427,23745.00
01/15/2016 14:00,2,0.203,ALERT,211.93,299.07,59.975,1452884403,"201051344000417","219011344069620",19.14,1.50,0,297.57,339.65,4.0,1.9,0.000,313005.0,313005.0,16791,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884429,23746.00
01/15/2016 14:00,2,0.057,ALERT,211.93,299.97,59.959,1452884403,"274151322000083","219011344069620",19.70,2.50,0,298.77,338.74,1.2,0.0,0.000,588026.6,588026.6,5937,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884431,23747.00
01/15/2016 14:00,2,0.059,ACTIVE_NO_POWER,212.61,300.27,59.959,1452884403,"274151322000076","219011344069620",19.32,2.50,0,298.17,303.58,1.1,0.0,0.000,624645.1,624645.1,5925,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884432,23748.00
01/15/2016 14:00,2,0.139,ALERT,211.93,301.17,59.965,1452884403,"201051344000868","219011344069620",19.46,1.50,0,299.97,342.35,2.8,0.7,0.000,304694.6,304694.6,12042,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884433,23749.00
01/15/2016 14:00,2,0.055,ALERT,211.70,301.47,59.991,1452884403,"274151322000095","219011344069620",21.03,2.00,0,299.37,341.15,1.2,0.0,0.000,617332.9,617332.9,5947,0,0,0,L,1151911521,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884435,23750.00
01/15/2016 14:00,2,0.119,ACTIVE,211.93,300.57,59.975,1452884403,"201051344000988","219011344069620",17.57,2.00,0,296.36,303.28,2.1,0.1,0.000,304682.8,304682.8,12086,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884437,23751.00
01/15/2016 14:00,2,0.154,ALERT,211.48,299.37,59.986,1452884403,"201051344001025","219011344069620",23.40,1.50,0,297.87,344.76,3.7,1.6,0.000,317057.0,317057.0,16699,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884438,23752.00
01/15/2016 14:00,2,0.148,ACTIVE,212.16,301.17,59.965,1452884403,"201051344000458","219011344069620",18.21,3.70,0,299.37,312.59,2.8,0.7,0.000,314778.7,314778.7,12080,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884439,23753.00
01/15/2016 14:00,2,0.332,ACTIVE,212.83,362.49,59.938,1452884403,"201051344000853","219011344069620",33.70,4.50,0,334.84,383.53,11.3,9.0,0.049,312141.9,312141.9,12032,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884440,23754.00
01/15/2016 14:00,2,0.158,ALERT,212.16,299.97,59.954,1452884403,"201051344000685","219011344069620",22.26,1.50,0,298.47,340.25,3.6,1.6,0.000,318349.6,318349.6,16749,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884442,23755.00
01/15/2016 14:00,2,0.207,ACTIVE,212.16,337.24,59.944,1452884403,"201051344000917","219011344069620",27.17,3.70,0,332.13,359.48,5.7,3.6,0.013,316070.3,316070.3,16740,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884443,23756.00
01/15/2016 14:00,2,0.178,ACTIVE,212.16,331.83,59.970,1452884403,"201051344001145","219011344069620",23.50,2.00,0,324.92,343.25,4.2,2.2,0.000,319283.2,319283.2,16731,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884444,23757.00
01/15/2016 14:00,2,0.184,ALERT,211.93,299.37,59.975,1452884403,"201051344000651","219011344069620",21.03,0.50,0,297.87,339.95,3.9,1.9,0.000,313430.4,313430.4,16732,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884446,23758.00
01/15/2016 14:00,2,0.072,ALERT,211.48,332.13,59.959,1452884403,"274151322000088","219011344069620",26.40,3.70,0,299.37,341.15,2.0,0.0,0.000,570921.0,570921.0,5831,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884447,23759.00
01/15/2016 14:00,2,0.006,ALERT,212.61,299.37,59.975,1452884403,"274151322000068","219011344069620",42.04,2.50,0,298.47,414.49,0.0,0.0,0.000,478003.1,478003.1,6181,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1452884449,23760.00
01/15/2016 14:00,2,0.131,ALERT,211.25,299.67,59.981,1452884403,"201051344001135","219011344069620",19.38,1.50,0,298.47,340.85,2.6,0.6,0.000,309890.7,309890.7,16709,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884451,23761.00
01/15/2016 14:00,2,0.084,ALERT,211.70,301.47,59.970,1452884403,"201051344000594","219011344069620",30.67,0.50,0,298.77,304.18,2.7,0.7,0.000,315788.3,315788.3,12092,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452884453,23762.00
01/15/2016 14:00,2,0.070,ALERT,211.93,299.37,59.928,1452884403,"201051344001203","219011344069620",33.46,2.50,0,298.77,344.15,2.4,0.4,0.000,316377.0,316377.0,16718,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884455,23763.00
01/15/2016 14:00,2,0.098,ACTIVE,211.93,338.14,59.970,1452884403,"274151322000054","219011344069620",27.65,4.50,0,334.84,341.45,2.8,0.7,0.000,583275.0,583275.0,5828,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884456,23764.00
01/15/2016 14:00,2,0.074,ALERT,212.61,299.97,59.981,1452884403,"201051344000867","219011344069620",30.69,1.50,0,298.47,303.88,2.4,0.4,0.000,305025.0,305025.0,12075,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1452884457,23765.00
01/15/2016 14:00,2,0.246,ACTIVE,211.93,336.94,59.996,1452884403,"201051344001093","219011344069620",28.37,3.70,0,331.83,363.09,7.2,5.0,0.009,314891.3,314891.3,16717,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884458,23766.00
01/15/2016 14:00,2,0.299,ACTIVE,212.38,355.88,59.981,1452884403,"201051344000900","219011344069620",32.96,4.50,0,334.54,371.51,10.0,7.7,0.062,318429.9,318429.9,12000,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884459,23767.00
01/15/2016 14:00,2,0.162,ALERT,212.38,299.97,59.975,1452884403,"201051344000648","219011344069620",19.58,1.00,0,298.77,339.65,3.2,1.2,0.000,312024.5,312024.5,12058,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884461,23768.00
01/15/2016 14:00,2,0.424,ACTIVE,212.38,370.90,59.991,1452884403,"201051344000569","219011344069620",34.59,5.00,0,333.33,387.14,14.9,12.5,0.080,320122.6,320122.6,11958,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884462,23769.00
01/15/2016 14:00,2,0.232,ACTIVE,212.38,336.94,59.981,1452884403,"201051344000983","219011344069620",27.77,4.00,0,332.73,357.68,6.6,4.4,0.013,314920.6,314920.6,12021,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884463,23770.00
01/15/2016 14:00,2,0.055,ALERT,212.38,300.87,59.986,1452884403,"201051344001158","219011344069620",31.23,0.50,0,298.47,303.58,1.8,0.0,0.000,309929.9,309929.9,12105,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1452884465,23771.00
01/15/2016 14:00,2,0.314,ACTIVE,212.83,338.74,59.959,1452884403,"201051344000576","219011344069620",30.63,3.70,0,334.24,352.27,9.8,7.5,0.035,313090.7,313090.7,11998,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884465,23772.00
01/15/2016 14:00,2,0.107,ACTIVE,211.93,337.84,59.991,1452884403,"274151322000087","219011344069620",28.75,5.50,0,335.14,341.75,3.1,1.1,0.004,558398.8,558398.8,5868,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452884466,23773.00
01/15/2016 14:15,2,0.219,ALERT,213.29,339.34,59.986,1452885304,"201051344000645","219011344069620",29.06,4.00,0,298.47,342.95,6.5,4.3,0.013,313312.1,313312.1,12023,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885306,23774.00
01/15/2016 14:15,2,0.115,ALERT,212.38,338.14,59.986,1452885304,"274151322000085","219011344069620",27.79,4.00,0,298.77,341.45,3.3,1.3,0.009,585929.3,585929.3,5857,0,0,0,L,1151911521,0,122.23,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885308,23775.00
01/15/2016 14:15,2,0.086,ALERT,213.06,301.17,59.986,1452885304,"201051344000633","219011344069620",27.89,0.50,0,296.96,302.98,2.4,0.4,0.000,305762.3,305762.3,12107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452885309,23776.00
01/15/2016 14:15,2,0.195,ACTIVE,212.61,301.77,59.959,1452885304,"201051344000469","219011344069620",23.30,1.00,0,297.87,302.98,4.6,2.5,0.000,307207.9,307207.9,12081,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885310,23777.00
01/15/2016 14:15,2,0.189,ACTIVE,211.70,300.57,60.007,1452885304,"201051344000646","219011344069620",20.67,0.50,0,297.87,301.77,4.0,1.9,0.000,311546.4,311546.4,16720,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885311,23778.00
01/15/2016 14:15,2,0.088,ACTIVE_NO_POWER,211.93,301.17,59.981,1452885304,"274151322000052","219011344069620",20.85,1.50,0,298.47,303.28,1.9,0.0,0.000,593718.2,593718.2,5907,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885312,23779.00
01/15/2016 14:15,2,0.176,ALERT,212.38,337.54,59.981,1452885304,"201051344000585","219011344069620",26.76,1.50,0,297.57,348.36,4.8,2.7,0.004,316464.0,316464.0,16712,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885314,23780.00
01/15/2016 14:15,2,0.189,ACTIVE,211.70,300.87,59.986,1452885304,"201051344001230","219011344069620",21.25,1.00,0,298.47,302.07,4.1,2.0,0.000,314682.0,314682.0,16763,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885315,23781.00
01/15/2016 14:15,2,0.197,ALERT,212.38,336.94,59.991,1452885304,"201051344000582","219011344069620",27.15,1.50,0,299.07,354.67,5.4,3.3,0.000,309653.7,309653.7,16708,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885317,23782.00
01/15/2016 14:15,2,0.209,ACTIVE,211.48,300.57,59.986,1452885304,"201051344000955","219011344069620",21.69,1.00,0,297.57,301.77,4.6,2.5,0.000,318996.7,318996.7,16691,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885318,23783.00
01/15/2016 14:15,2,0.000,ALERT,212.16,299.67,60.002,1452885304,"274151322000094","219011344069620",43.44,1.00,0,298.17,413.29,0.0,0.0,0.000,477714.9,477714.9,6190,0,0,0,L,1151911521,0,121.10,122.68,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885319,23784.00
01/15/2016 14:15,2,0.158,ALERT,212.38,302.37,59.959,1452885304,"201051344000579","219011344069620",14.63,0.50,0,299.67,304.48,2.4,0.4,0.000,320378.4,320378.4,12074,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452885321,23785.00
01/15/2016 14:15,2,0.180,ACTIVE,211.70,300.87,59.981,1452885304,"201051344000890","219011344069620",22.72,1.50,0,298.47,302.98,4.2,2.1,0.000,317133.4,317133.4,16777,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885322,23786.00
01/15/2016 14:15,2,0.189,ACTIVE,211.93,300.57,59.975,1452885304,"201051344000438","219011344069620",23.18,0.50,0,297.87,302.07,4.5,2.4,0.000,318930.7,318930.7,16724,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885323,23787.00
01/15/2016 14:15,2,0.221,ACTIVE,211.93,299.97,59.954,1452885304,"201051344000417","219011344069620",21.89,1.00,0,297.26,301.17,4.9,2.8,0.000,313005.6,313005.6,16793,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885324,23788.00
01/15/2016 14:15,2,0.070,ACTIVE_NO_POWER,212.38,301.17,59.949,1452885304,"274151322000083","219011344069620",22.54,2.00,0,299.07,303.28,1.6,0.0,0.000,588026.6,588026.6,5939,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885325,23789.00
01/15/2016 14:15,2,0.068,ACTIVE_NO_POWER,212.83,301.47,59.981,1452885304,"274151322000076","219011344069620",22.34,1.50,0,298.77,303.28,1.5,0.0,0.000,624645.1,624645.1,5926,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885326,23790.00
01/15/2016 14:15,2,0.150,ACTIVE,212.38,302.98,59.981,1452885304,"201051344000868","219011344069620",22.01,1.00,0,299.67,304.18,3.4,1.3,0.000,304694.8,304694.8,12044,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885327,23791.00
01/15/2016 14:15,2,0.068,ACTIVE_NO_POWER,212.16,302.07,59.981,1452885304,"274151322000095","219011344069620",23.34,1.50,0,299.67,303.58,1.6,0.0,0.000,617332.9,617332.9,5949,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885328,23792.00
01/15/2016 14:15,2,0.127,ACTIVE,212.16,302.07,59.981,1452885304,"201051344000988","219011344069620",20.81,2.00,0,296.36,302.98,2.7,0.7,0.000,304682.8,304682.8,12087,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885329,23793.00
01/15/2016 14:15,2,0.174,ALERT,211.70,334.24,59.975,1452885304,"201051344001025","219011344069620",26.94,1.00,0,297.57,339.95,4.8,2.7,0.000,317057.5,317057.5,16701,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885331,23794.00
01/15/2016 14:15,2,0.164,ACTIVE,212.16,302.07,59.991,1452885304,"201051344000458","219011344069620",21.65,3.30,0,299.07,304.18,3.6,1.6,0.000,314779.0,314779.0,12081,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885332,23795.00
01/15/2016 14:15,2,0.391,ACTIVE,213.06,369.10,60.028,1452885304,"201051344000853","219011344069620",34.35,4.00,0,335.44,379.62,13.6,11.2,0.066,312144.3,312144.3,12033,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885333,23796.00
01/15/2016 14:15,2,0.207,ACTIVE,212.16,300.87,59.975,1452885304,"201051344000685","219011344069620",20.83,1.00,0,297.87,301.77,4.4,2.3,0.000,318350.1,318350.1,16751,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885334,23797.00
01/15/2016 14:15,2,0.236,ALERT,212.16,338.14,60.023,1452885304,"201051344000917","219011344069620",28.55,3.70,0,296.06,341.45,6.8,4.7,0.018,316071.3,316071.3,16741,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885336,23798.00
01/15/2016 14:15,2,0.189,ALERT,212.16,337.54,59.938,1452885304,"201051344001145","219011344069620",26.72,1.50,0,298.17,351.67,5.1,3.0,0.009,319283.9,319283.9,16732,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885338,23799.00
01/15/2016 14:15,2,0.213,ACTIVE,211.93,299.67,59.981,1452885304,"201051344000651","219011344069620",21.13,0.50,0,297.57,301.47,4.6,2.5,0.000,313430.9,313430.9,16734,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885339,23800.00
01/15/2016 14:15,2,0.090,ACTIVE,211.93,336.94,59.970,1452885304,"274151322000088","219011344069620",27.91,3.70,0,299.07,347.46,2.5,0.5,0.000,570921.1,570921.1,5833,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885340,23801.00
01/15/2016 14:15,2,0.006,ALERT,212.61,300.27,60.007,1452885304,"274151322000068","219011344069620",42.66,2.00,0,298.17,407.87,0.0,0.0,0.000,478003.1,478003.1,6183,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,200,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1452885341,23802.00
01/15/2016 14:15,2,0.141,ACTIVE,211.48,300.57,59.986,1452885304,"201051344001135","219011344069620",22.22,1.00,0,298.17,302.37,3.2,1.1,0.000,309890.8,309890.8,16711,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885342,23803.00
01/15/2016 14:15,2,0.086,ALERT,211.93,301.77,60.007,1452885304,"201051344000594","219011344069620",31.29,0.50,0,298.47,303.88,2.8,0.7,0.000,315788.5,315788.5,12094,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452885344,23804.00
01/15/2016 14:15,2,0.221,ACTIVE,211.93,336.94,59.986,1452885304,"201051344001203","219011344069620",24.43,2.50,0,297.87,351.97,5.5,3.4,0.004,316377.7,316377.7,16720,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885345,23805.00
01/15/2016 14:15,2,0.113,ACTIVE,212.16,339.04,59.970,1452885304,"274151322000054","219011344069620",29.92,4.50,0,311.39,352.57,3.4,1.4,0.004,583275.2,583275.2,5829,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885346,23806.00
01/15/2016 14:15,2,0.127,ALERT,212.61,300.87,59.975,1452885304,"201051344000867","219011344069620",16.00,1.50,0,298.47,303.88,2.1,0.1,0.000,305025.1,305025.1,12077,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452885348,23807.00
01/15/2016 14:15,2,0.293,ALERT,211.70,337.24,59.975,1452885304,"201051344001093","219011344069620",27.85,3.30,0,298.17,340.85,8.3,6.1,0.018,314892.6,314892.6,16718,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885350,23808.00
01/15/2016 14:15,2,0.348,ACTIVE,212.38,370.30,59.933,1452885304,"201051344000900","219011344069620",34.45,4.00,0,334.84,376.62,12.1,9.8,0.075,318432.0,318432.0,12001,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885351,23809.00
01/15/2016 14:15,2,0.172,ACTIVE,212.61,300.57,59.970,1452885304,"201051344000648","219011344069620",21.91,1.00,0,298.17,303.28,3.8,1.8,0.000,312024.8,312024.8,12060,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885352,23810.00
01/15/2016 14:15,2,0.482,ACTIVE,212.61,375.11,59.975,1452885304,"201051344000569","219011344069620",34.97,5.00,0,333.63,383.83,17.2,14.6,0.097,320125.8,320125.8,11959,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885352,23811.00
01/15/2016 14:15,2,0.246,ACTIVE,212.38,337.54,59.954,1452885304,"201051344000983","219011344069620",30.16,4.00,0,326.72,346.26,7.5,5.4,0.022,314921.8,314921.8,12022,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885353,23812.00
01/15/2016 14:15,2,0.127,ALERT,212.61,301.47,60.002,1452885304,"201051344001158","219011344069620",18.27,0.50,0,298.47,303.28,2.4,0.3,0.000,309929.9,309929.9,12107,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1452885355,23813.00
01/15/2016 14:15,2,0.336,ACTIVE,213.06,352.27,59.954,1452885304,"201051344000576","219011344069620",32.60,3.70,0,333.33,355.88,11.1,8.8,0.040,313092.7,313092.7,11999,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885356,23814.00
01/15/2016 14:15,2,0.135,ALERT,212.38,338.74,59.970,1452885304,"274151322000087","219011344069620",27.77,5.50,0,298.47,341.45,3.8,1.7,0.009,558399.1,558399.1,5869,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452885358,23815.00
01/15/2016 14:30,2,0.211,ACTIVE,213.29,338.14,59.954,1452886205,"201051344000645","219011344069620",27.53,3.70,0,322.21,357.68,5.9,3.8,0.004,313313.2,313313.2,12025,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886206,23816.00
01/15/2016 14:30,2,0.102,ACTIVE,212.38,337.84,59.970,1452886205,"274151322000085","219011344069620",27.81,4.00,0,321.61,359.78,2.9,0.9,0.000,585929.6,585929.6,5859,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886207,23817.00
01/15/2016 14:30,2,0.078,ALERT,213.06,300.87,59.975,1452886205,"201051344000633","219011344069620",30.73,0.00,0,297.87,303.28,2.5,0.4,0.000,305762.4,305762.4,12109,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452886209,23818.00
01/15/2016 14:30,2,0.184,ACTIVE,212.61,301.17,59.981,1452886205,"201051344000469","219011344069620",21.65,0.50,0,299.37,303.58,4.0,2.0,0.000,307208.5,307208.5,12082,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886210,23819.00
01/15/2016 14:30,2,0.170,ACTIVE,211.70,299.97,59.981,1452886205,"201051344000646","219011344069620",19.20,0.00,0,298.17,302.07,3.4,1.3,0.000,311546.8,311546.8,16721,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886211,23820.00
01/15/2016 14:30,2,0.080,ACTIVE_NO_POWER,211.93,299.97,59.965,1452886205,"274151322000052","219011344069620",18.31,1.00,0,298.47,303.28,1.5,0.0,0.000,593718.2,593718.2,5908,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886211,23821.00
01/15/2016 14:30,2,0.162,ALERT,212.16,300.57,60.002,1452886205,"201051344000585","219011344069620",23.18,1.00,0,298.17,345.66,3.8,1.8,0.000,316464.6,316464.6,16714,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886213,23822.00
01/15/2016 14:30,2,0.170,ALERT,211.93,300.27,59.970,1452886205,"201051344001230","219011344069620",21.21,1.00,0,299.07,338.74,3.7,1.6,0.000,314682.5,314682.5,16764,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886215,23823.00
01/15/2016 14:30,2,0.180,ALERT,212.61,326.42,59.981,1452886205,"201051344000582","219011344069620",26.04,1.50,0,299.07,349.26,4.7,2.6,0.000,309654.4,309654.4,16710,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886217,23824.00
01/15/2016 14:30,2,0.201,ACTIVE,211.70,299.97,59.986,1452886205,"201051344000955","219011344069620",19.22,0.50,0,298.47,309.29,3.9,1.9,0.000,318997.3,318997.3,16692,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886218,23825.00
01/15/2016 14:30,2,0.000,ALERT,212.16,299.67,59.991,1452886205,"274151322000094","219011344069620",43.06,0.50,0,297.57,419.60,0.0,0.0,0.000,477714.9,477714.9,6192,0,0,0,L,1151911521,0,121.10,122.68,0002,-1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886220,23826.00
01/15/2016 14:30,2,0.094,ALERT,212.61,301.77,59.981,1452886205,"201051344000579","219011344069620",31.35,0.50,0,300.57,304.48,3.0,1.0,0.000,320378.6,320378.6,12076,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452886222,23827.00
01/15/2016 14:30,2,0.172,ACTIVE,211.93,300.27,59.981,1452886205,"201051344000890","219011344069620",20.87,1.00,0,299.07,302.98,3.6,1.6,0.000,317133.9,317133.9,16778,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886222,23828.00
01/15/2016 14:30,2,0.180,ACTIVE,211.93,299.67,59.991,1452886205,"201051344000438","219011344069620",21.23,0.00,0,298.77,302.37,3.9,1.8,0.000,318931.2,318931.2,16725,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886223,23829.00
01/15/2016 14:30,2,0.211,ACTIVE,212.16,299.37,59.981,1452886205,"201051344000417","219011344069620",19.74,0.50,0,297.87,301.47,4.2,2.1,0.000,313006.2,313006.2,16794,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886224,23830.00
01/15/2016 14:30,2,0.061,ACTIVE_NO_POWER,212.38,300.57,60.012,1452886205,"274151322000083","219011344069620",20.65,1.50,0,298.77,302.98,1.3,0.0,0.000,588026.6,588026.6,5940,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886225,23831.00
01/15/2016 14:30,2,0.059,ACTIVE_NO_POWER,212.83,299.97,59.981,1452886205,"274151322000076","219011344069620",19.84,1.50,0,298.17,302.98,1.2,0.0,0.000,624645.1,624645.1,5927,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886226,23832.00
01/15/2016 14:30,2,0.141,ACTIVE,212.61,302.37,60.018,1452886205,"201051344000868","219011344069620",19.98,0.50,0,300.87,304.48,2.9,0.8,0.000,304695.1,304695.1,12045,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886227,23833.00
01/15/2016 14:30,2,0.057,ACTIVE_NO_POWER,212.38,301.47,59.981,1452886205,"274151322000095","219011344069620",21.45,1.00,0,299.67,303.58,1.3,0.0,0.000,617332.9,617332.9,5950,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886228,23834.00
01/15/2016 14:30,2,0.121,ACTIVE,212.38,300.87,59.959,1452886205,"201051344000988","219011344069620",17.99,1.50,0,297.57,303.28,2.2,0.2,0.000,304683.0,304683.0,12088,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886229,23835.00
01/15/2016 14:30,2,0.158,ALERT,211.70,299.37,59.981,1452886205,"201051344001025","219011344069620",23.62,1.00,0,297.57,352.27,3.8,1.7,0.000,317058.1,317058.1,16703,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886231,23836.00
01/15/2016 14:30,2,0.150,ACTIVE,212.61,301.47,59.991,1452886205,"201051344000458","219011344069620",18.53,3.00,0,300.27,304.48,2.9,0.8,0.000,314779.3,314779.3,12082,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886232,23837.00
01/15/2016 14:30,2,0.340,ACTIVE,213.51,361.59,59.991,1452886205,"201051344000853","219011344069620",33.64,3.70,0,335.14,381.42,11.6,9.3,0.049,312147.0,312147.0,12034,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886233,23838.00
01/15/2016 14:30,2,0.170,ALERT,212.38,299.67,59.981,1452886205,"201051344000685","219011344069620",21.63,0.50,0,298.47,342.05,3.7,1.7,0.000,318350.6,318350.6,16752,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886234,23839.00
01/15/2016 14:30,2,0.227,ACTIVE,212.38,336.94,59.986,1452886205,"201051344000917","219011344069620",25.74,3.30,0,330.33,343.25,5.9,3.8,0.009,316072.4,316072.4,16743,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886236,23840.00
01/15/2016 14:30,2,0.178,ACTIVE,212.16,336.64,59.986,1452886205,"201051344001145","219011344069620",24.21,1.50,0,298.47,346.56,4.4,2.3,0.000,319284.6,319284.6,16734,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886236,23841.00
01/15/2016 14:30,2,0.188,ACTIVE,211.93,298.77,59.986,1452886205,"201051344000651","219011344069620",20.95,0.00,0,298.17,301.77,4.0,1.9,0.000,313431.5,313431.5,16735,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886237,23842.00
01/15/2016 14:30,2,0.074,ACTIVE_NO_POWER,211.93,322.51,59.986,1452886205,"274151322000088","219011344069620",25.96,3.70,0,314.40,353.77,2.0,0.0,0.000,570921.2,570921.2,5834,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886238,23843.00
01/15/2016 14:30,2,0.006,ALERT,212.83,331.83,59.981,1452886205,"274151322000068","219011344069620",42.18,1.50,0,298.17,408.18,0.0,0.0,0.000,478003.1,478003.1,6185,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452886240,23844.00
01/15/2016 14:30,2,0.127,ACTIVE,211.70,299.67,59.991,1452886205,"201051344001135","219011344069620",19.48,0.50,0,298.47,302.37,2.5,0.5,0.000,309891.1,309891.1,16712,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886241,23845.00
01/15/2016 14:30,2,0.086,ALERT,212.16,301.47,59.986,1452886205,"201051344000594","219011344069620",30.77,0.00,0,299.07,303.88,2.7,0.7,0.000,315788.7,315788.7,12096,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452886243,23846.00
01/15/2016 14:30,2,0.174,ALERT,212.16,335.74,60.007,1452886205,"201051344001203","219011344069620",26.70,2.00,0,298.17,341.75,4.7,2.6,0.000,316378.4,316378.4,16721,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886245,23847.00
01/15/2016 14:30,2,0.094,ACTIVE,212.16,337.84,59.981,1452886205,"274151322000054","219011344069620",29.24,4.00,0,334.54,342.05,2.8,0.7,0.004,583275.5,583275.5,5830,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886246,23848.00
01/15/2016 14:30,2,0.074,ALERT,212.83,300.87,59.954,1452886205,"201051344000867","219011344069620",30.77,1.00,0,298.47,304.18,2.3,0.3,0.000,305025.2,305025.2,12079,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1452886247,23849.00
01/15/2016 14:30,2,0.250,ACTIVE,212.16,336.34,59.991,1452886205,"201051344001093","219011344069620",28.37,3.00,0,325.82,351.07,7.2,5.0,0.009,314894.1,314894.1,16720,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886248,23850.00
01/15/2016 14:30,2,0.301,ACTIVE,212.61,355.88,59.965,1452886205,"201051344000900","219011344069620",32.92,3.70,0,334.84,383.23,10.1,7.8,0.057,318434.3,318434.3,12002,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886249,23851.00
01/15/2016 14:30,2,0.160,ACTIVE,212.83,300.57,59.986,1452886205,"201051344000648","219011344069620",19.60,0.50,0,299.07,303.58,3.2,1.2,0.000,312025.3,312025.3,12061,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886250,23852.00
01/15/2016 14:30,2,0.420,ACTIVE,212.83,373.31,59.986,1452886205,"201051344000569","219011344069620",34.73,4.00,0,334.24,386.53,14.8,12.4,0.075,320129.4,320129.4,11960,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886251,23853.00
