ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 14:30,2,0.232,ACTIVE,212.83,337.24,59.986,1452886205,"201051344000983","219011344069620",27.39,3.30,0,332.13,344.15,6.5,4.3,0.013,314923.0,314923.0,12023,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886252,23854.00
01/15/2016 14:30,2,0.066,ALERT,212.83,301.17,59.991,1452886205,"201051344001158","219011344069620",27.14,0.00,0,299.37,303.28,1.7,0.0,0.000,309930.0,309930.0,12109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1452886254,23855.00
01/15/2016 14:30,2,0.318,ACTIVE,213.29,339.65,59.954,1452886205,"201051344000576","219011344069620",30.47,3.30,0,334.84,354.37,9.8,7.6,0.031,313094.9,313094.9,12000,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886255,23856.00
01/15/2016 14:30,2,0.113,ACTIVE,212.38,339.34,59.975,1452886205,"274151322000087","219011344069620",27.37,5.50,0,329.13,349.26,3.1,1.1,0.000,558399.5,558399.5,5871,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452886256,23857.00
01/15/2016 14:45,2,0.178,ALERT,213.29,301.77,59.991,1452887103,"201051344000645","219011344069620",22.72,3.00,0,299.67,340.55,4.1,2.0,0.000,313313.8,313313.8,12026,0,0,0,L,1122011218,0,122.01,122.46,0002,-0,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887105,23858.00
01/15/2016 14:45,2,0.072,ALERT,212.61,300.87,59.986,1452887103,"274151322000085","219011344069620",23.40,3.00,0,299.37,355.28,1.7,0.0,0.000,585929.7,585929.7,5860,0,0,0,L,1151911521,0,122.46,122.23,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887107,23859.00
01/15/2016 14:45,2,0.076,ALERT,213.51,301.47,60.002,1452887103,"201051344000633","219011344069620",29.20,-0.50,0,297.26,303.28,2.3,0.3,0.000,305762.5,305762.5,12111,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887109,23860.00
01/15/2016 14:45,2,0.162,ALERT,212.83,301.77,59.996,1452887103,"201051344000469","219011344069620",12.23,0.00,0,298.47,307.78,2.0,0.0,0.000,307208.7,307208.7,12083,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452887111,23861.00
01/15/2016 14:45,2,0.055,ALERT,212.16,300.57,59.986,1452887103,"201051344000646","219011344069620",31.29,-0.50,0,297.87,301.77,1.8,0.0,0.000,311546.9,311546.9,16722,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452887113,23862.00
01/15/2016 14:45,2,0.041,ALERT,212.16,301.77,60.002,1452887103,"274151322000052","219011344069620",30.08,0.50,0,298.47,303.58,0.0,0.0,0.000,593718.2,593718.2,5909,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887115,23863.00
01/15/2016 14:45,2,0.143,ACTIVE,212.61,300.57,60.002,1452887103,"201051344000585","219011344069620",18.53,0.50,0,298.47,302.07,2.7,0.6,0.000,316464.8,316464.8,16716,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887116,23864.00
01/15/2016 14:45,2,0.139,ACTIVE,212.38,300.87,60.007,1452887103,"201051344001230","219011344069620",17.31,0.00,0,298.47,302.07,2.5,0.4,0.000,314682.7,314682.7,16766,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887116,23865.00
01/15/2016 14:45,2,0.156,ALERT,213.06,301.47,59.975,1452887103,"201051344000582","219011344069620",20.24,0.50,0,298.47,336.94,3.2,1.2,0.000,309654.8,309654.8,16712,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887118,23866.00
01/15/2016 14:45,2,0.000,ALERT,212.38,357.68,59.996,1452887103,"274151322000094","219011344069620",41.93,0.00,0,297.87,408.48,0.0,0.0,0.000,477714.9,477714.9,6194,0,0,0,L,1151911521,0,121.55,122.91,0100,-2,0,0,0,0,0,0,46,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887121,23867.00
01/15/2016 14:45,2,0.096,ALERT,212.83,302.37,60.007,1452887103,"201051344000579","219011344069620",30.18,0.00,0,299.97,304.48,3.0,0.9,0.000,320378.8,320378.8,12078,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887123,23868.00
01/15/2016 14:45,2,0.113,ALERT,212.38,300.87,60.018,1452887103,"201051344000890","219011344069620",31.37,0.50,0,298.77,308.39,3.5,1.5,0.000,317134.3,317134.3,16779,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887125,23869.00
01/15/2016 14:45,2,0.100,ALERT,212.38,300.27,60.002,1452887103,"201051344000438","219011344069620",31.39,-0.50,0,298.17,302.07,3.2,1.2,0.000,318931.5,318931.5,16726,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887126,23870.00
01/15/2016 14:45,2,0.143,ALERT,212.61,299.97,60.018,1452887103,"201051344000417","219011344069620",31.15,0.00,0,297.57,301.47,4.5,2.5,0.000,313006.8,313006.8,16795,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887128,23871.00
01/15/2016 14:45,2,0.020,ALERT,212.38,301.77,60.018,1452887103,"274151322000083","219011344069620",29.98,1.00,0,299.67,303.28,0.0,0.0,0.000,588026.6,588026.6,5941,0,0,0,L,1151911521,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887130,23872.00
01/15/2016 14:45,2,0.018,ALERT,213.29,301.47,60.007,1452887103,"274151322000076","219011344069620",30.51,0.50,0,298.77,303.28,0.0,0.0,0.000,624645.1,624645.1,5928,0,0,0,L,1151911521,0,122.23,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887132,23873.00
01/15/2016 14:45,2,0.070,ALERT,212.83,302.68,60.007,1452887103,"201051344000868","219011344069620",31.83,0.00,0,300.57,305.38,2.3,0.3,0.000,304695.1,304695.1,12046,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887134,23874.00
01/15/2016 14:45,2,0.012,ALERT,212.38,302.07,60.002,1452887103,"274151322000095","219011344069620",30.77,0.00,0,299.97,303.88,0.0,0.0,0.000,617332.9,617332.9,5951,0,0,0,L,1151911521,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887136,23875.00
01/15/2016 14:45,2,0.064,ALERT,212.61,301.77,60.002,1452887103,"201051344000988","219011344069620",31.21,0.50,0,296.66,303.28,2.1,0.1,0.000,304683.0,304683.0,12089,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887137,23876.00
01/15/2016 14:45,2,0.133,ACTIVE,212.38,299.67,60.002,1452887103,"201051344001025","219011344069620",18.65,0.00,0,297.57,302.37,2.5,0.5,0.000,317058.2,317058.2,16705,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887138,23877.00
01/15/2016 14:45,2,0.104,ALERT,212.83,302.07,60.002,1452887103,"201051344000458","219011344069620",31.75,2.00,0,299.37,307.78,3.4,1.3,0.000,314779.6,314779.6,12083,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887140,23878.00
01/15/2016 14:45,2,0.271,ACTIVE,213.51,339.95,60.002,1452887103,"201051344000853","219011344069620",29.64,3.00,0,336.34,378.12,8.2,6.0,0.027,312148.5,312148.5,12035,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887141,23879.00
01/15/2016 14:45,2,0.139,ACTIVE,212.83,300.57,59.991,1452887103,"201051344000685","219011344069620",16.28,0.00,0,297.87,301.77,2.3,0.3,0.000,318350.7,318350.7,16754,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887142,23880.00
01/15/2016 14:45,2,0.166,ALERT,212.83,340.55,60.007,1452887103,"201051344000917","219011344069620",26.60,3.00,0,296.96,342.05,4.5,2.4,0.000,316073.0,316073.0,16744,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887144,23881.00
01/15/2016 14:45,2,0.143,ALERT,212.61,300.87,59.965,1452887103,"201051344001145","219011344069620",21.53,0.00,0,297.87,339.04,3.1,1.1,0.000,319284.9,319284.9,16735,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887146,23882.00
01/15/2016 14:45,2,0.160,ACTIVE,212.61,299.97,60.007,1452887103,"201051344000651","219011344069620",16.18,-1.00,0,297.26,301.47,2.6,0.6,0.000,313431.7,313431.7,16736,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887147,23883.00
01/15/2016 14:45,2,0.055,ALERT,212.16,300.87,59.991,1452887103,"274151322000088","219011344069620",21.93,2.00,0,298.77,330.93,1.2,0.0,0.000,570921.2,570921.2,5835,0,0,0,L,1151911521,0,122.46,122.23,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887149,23884.00
01/15/2016 14:45,2,0.006,ALERT,213.51,376.62,59.991,1452887103,"274151322000068","219011344069620",41.19,1.00,0,298.47,403.07,0.0,0.0,0.000,478003.1,478003.1,6187,0,0,0,L,1151911521,0,122.01,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887151,23885.00
01/15/2016 14:45,2,0.061,ALERT,212.16,300.87,59.996,1452887103,"201051344001135","219011344069620",31.95,-0.50,0,298.17,309.89,2.0,0.0,0.000,309891.1,309891.1,16713,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887152,23886.00
01/15/2016 14:45,2,0.084,ALERT,212.83,302.68,60.007,1452887103,"201051344000594","219011344069620",29.68,-0.50,0,298.77,303.88,2.6,0.6,0.000,315788.8,315788.8,12098,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887154,23887.00
01/15/2016 14:45,2,0.152,ALERT,212.61,300.57,59.975,1452887103,"201051344001203","219011344069620",21.43,1.00,0,297.26,339.34,3.3,1.3,0.000,316378.8,316378.8,16723,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887156,23888.00
01/15/2016 14:45,2,0.074,ALERT,212.61,300.87,59.986,1452887103,"274151322000054","219011344069620",23.66,2.50,0,299.67,354.37,1.8,0.0,0.000,583275.5,583275.5,5831,0,0,0,L,1151911521,0,122.01,122.46,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887158,23889.00
01/15/2016 14:45,2,0.072,ALERT,213.29,301.47,59.996,1452887103,"201051344000867","219011344069620",29.56,0.50,0,298.47,304.18,2.2,0.2,0.000,305025.2,305025.2,12081,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887160,23890.00
01/15/2016 14:45,2,0.223,ALERT,212.61,326.12,59.986,1452887103,"201051344001093","219011344069620",25.50,2.00,0,297.26,340.25,5.8,3.7,0.000,314895.0,314895.0,16721,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887161,23891.00
01/15/2016 14:45,2,0.232,ACTIVE,212.83,339.04,59.996,1452887103,"201051344000900","219011344069620",31.19,3.00,0,334.84,363.69,7.4,5.2,0.035,318435.7,318435.7,12003,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887162,23892.00
01/15/2016 14:45,2,0.092,ALERT,213.29,301.47,60.002,1452887103,"201051344000648","219011344069620",31.65,-0.50,0,298.77,303.88,3.0,1.0,0.000,312025.5,312025.5,12062,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887164,23893.00
01/15/2016 14:45,2,0.332,ACTIVE,213.06,365.80,60.028,1452887103,"201051344000569","219011344069620",34.09,3.30,0,333.33,377.82,11.5,9.2,0.044,320131.8,320131.8,11961,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887165,23894.00
01/15/2016 14:45,2,0.205,ACTIVE,213.06,337.84,59.996,1452887103,"201051344000983","219011344069620",23.91,2.50,0,326.42,347.76,5.0,2.9,0.004,314923.8,314923.8,12024,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887166,23895.00
01/15/2016 14:45,2,0.051,ALERT,212.83,301.77,59.949,1452887103,"201051344001158","219011344069620",30.40,-0.50,0,299.07,303.58,1.6,0.0,0.000,309930.0,309930.0,12111,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887168,23896.00
01/15/2016 14:45,2,0.256,ACTIVE,213.51,339.95,59.996,1452887103,"201051344000576","219011344069620",30.18,2.50,0,333.33,344.45,7.8,5.6,0.013,313096.3,313096.3,12001,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887169,23897.00
01/15/2016 14:45,2,0.098,ALERT,212.61,300.27,59.996,1452887103,"274151322000087","219011344069620",23.60,3.70,0,298.77,340.25,2.3,0.3,0.000,558399.6,558399.6,5872,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452887170,23898.00
01/15/2016 14:45,2,0.113,ALERT,212.16,300.57,59.996,1452887103,"201051344000955","219011344069620",26.96,0.00,0,298.77,301.77,3.0,1.0,0.000,318997.6,318997.6,16694,0,0,0,L,1122011218,1,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452887172,23899.00
01/15/2016 15:00,2,0.209,ACTIVE,213.51,338.44,59.981,1452888003,"201051344000645","219011344069620",27.41,3.00,0,300.27,351.07,5.8,3.7,0.004,313314.5,313314.5,12028,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888004,23900.00
01/15/2016 15:00,2,0.100,ALERT,212.61,337.84,59.959,1452888003,"274151322000085","219011344069620",27.79,2.50,0,299.37,351.07,2.8,0.7,0.000,585929.7,585929.7,5862,0,0,0,L,1151911521,0,122.46,122.23,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888006,23901.00
01/15/2016 15:00,2,0.078,ALERT,213.51,301.47,59.986,1452888003,"201051344000633","219011344069620",30.73,-1.00,0,298.17,303.58,2.5,0.5,0.000,305762.6,305762.6,12113,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888008,23902.00
01/15/2016 15:00,2,0.186,ACTIVE,213.06,302.07,59.965,1452888003,"201051344000469","219011344069620",21.29,-0.50,0,298.77,303.88,4.0,2.0,0.000,307208.9,307208.9,12085,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888009,23903.00
01/15/2016 15:00,2,0.160,ALERT,212.16,300.57,59.996,1452888003,"201051344000646","219011344069620",20.30,-1.00,0,298.17,302.07,3.3,1.3,0.000,311547.0,311547.0,16724,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452888011,23904.00
01/15/2016 15:00,2,0.078,ALERT,212.16,299.97,59.965,1452888003,"274151322000052","219011344069620",17.49,-0.50,0,297.87,303.58,1.4,0.0,0.000,593718.2,593718.2,5911,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888013,23905.00
01/15/2016 15:00,2,0.170,ACTIVE,212.61,301.17,59.954,1452888003,"201051344000585","219011344069620",21.65,0.00,0,298.47,302.07,3.8,1.7,0.000,316465.1,316465.1,16717,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888014,23906.00
01/15/2016 15:00,2,0.191,ACTIVE,212.61,301.17,59.991,1452888003,"201051344001230","219011344069620",18.77,0.00,0,298.77,302.07,3.6,1.6,0.000,314682.9,314682.9,16767,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888015,23907.00
01/15/2016 15:00,2,0.215,ACTIVE,213.06,302.37,59.944,1452888003,"201051344000582","219011344069620",21.29,-0.50,0,299.67,302.98,4.7,2.6,0.000,309655.2,309655.2,16714,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888016,23908.00
01/15/2016 15:00,2,0.205,ALERT,212.16,301.17,59.970,1452888003,"201051344000955","219011344069620",19.64,-0.50,0,298.77,302.07,4.1,2.0,0.000,318997.9,318997.9,16696,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1452888017,23909.00
01/15/2016 15:00,2,0.000,ALERT,212.38,300.57,59.975,1452888003,"274151322000094","219011344069620",43.18,-0.50,0,297.57,413.29,0.0,0.0,0.000,477714.9,477714.9,6196,0,0,0,L,1151911521,0,121.55,122.68,0002,-2,0,0,0,0,0,0,111,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888019,23910.00
01/15/2016 15:00,2,0.098,ALERT,213.06,302.68,59.965,1452888003,"201051344000579","219011344069620",31.43,-0.50,0,300.57,304.78,3.1,1.1,0.000,320379.0,320379.0,12080,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888021,23911.00
01/15/2016 15:00,2,0.174,ALERT,212.38,301.47,59.959,1452888003,"201051344000890","219011344069620",20.89,0.00,0,298.77,309.59,3.7,1.6,0.000,317134.5,317134.5,16781,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1452888023,23912.00
01/15/2016 15:00,2,0.184,ALERT,212.83,301.17,59.954,1452888003,"201051344000438","219011344069620",21.31,-1.00,0,298.77,302.68,4.0,1.9,0.000,318931.7,318931.7,16728,0,0,0,L,1122011218,0,122.23,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1452888025,23913.00
01/15/2016 15:00,2,0.213,ALERT,212.83,300.57,59.996,1452888003,"201051344000417","219011344069620",19.84,-0.50,0,298.17,301.77,4.3,2.2,0.000,313007.2,313007.2,16797,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1452888026,23914.00
01/15/2016 15:00,2,0.062,ALERT,212.61,301.47,59.970,1452888003,"274151322000083","219011344069620",20.36,0.50,0,298.77,303.28,1.3,0.0,0.000,588026.6,588026.6,5943,0,0,0,L,1151911521,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888028,23915.00
01/15/2016 15:00,2,0.061,ALERT,213.51,301.17,59.970,1452888003,"274151322000076","219011344069620",19.96,0.00,0,298.17,303.28,1.2,0.0,0.000,624645.1,624645.1,5930,0,0,0,L,1151911521,0,122.23,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888030,23916.00
01/15/2016 15:00,2,0.141,ALERT,213.06,302.98,59.975,1452888003,"201051344000868","219011344069620",20.24,-0.50,0,300.57,304.78,2.9,0.9,0.000,304695.2,304695.2,12048,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1452888032,23917.00
01/15/2016 15:00,2,0.059,ALERT,212.61,302.07,59.970,1452888003,"274151322000095","219011344069620",21.79,-0.50,0,299.37,303.88,1.3,0.0,0.000,617332.9,617332.9,5953,0,0,0,L,1151911521,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1452888034,23918.00
01/15/2016 15:00,2,0.162,ACTIVE,212.38,300.57,59.991,1452888003,"201051344001025","219011344069620",23.89,-0.50,0,298.17,302.98,4.0,1.9,0.000,317058.5,317058.5,16706,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888036,23919.00
01/15/2016 15:00,2,0.158,ALERT,213.06,302.07,60.034,1452888003,"201051344000458","219011344069620",19.32,2.00,0,299.97,306.88,3.1,1.1,0.000,314779.7,314779.7,12085,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1452888038,23920.00
01/15/2016 15:00,2,0.352,ACTIVE,213.51,360.08,59.986,1452888003,"201051344000853","219011344069620",33.52,2.00,0,334.84,376.01,12.0,9.6,0.057,312150.3,312150.3,12036,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888039,23921.00
01/15/2016 15:00,2,0.232,ACTIVE,213.06,337.84,59.959,1452888003,"201051344000917","219011344069620",26.74,2.50,0,297.26,346.56,6.3,4.1,0.013,316073.8,316073.8,16746,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888041,23922.00
01/15/2016 15:00,2,0.188,ACTIVE,213.06,338.14,59.928,1452888003,"201051344001145","219011344069620",23.89,0.00,0,299.37,351.97,4.5,2.5,0.004,319285.2,319285.2,16737,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888042,23923.00
01/15/2016 15:00,2,0.207,ACTIVE,212.83,300.27,60.002,1452888003,"201051344000651","219011344069620",20.24,-1.50,0,298.17,302.07,4.3,2.2,0.000,313432.0,313432.0,16737,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888043,23924.00
01/15/2016 15:00,2,0.078,ACTIVE,212.38,339.65,59.981,1452888003,"274151322000088","219011344069620",27.87,1.50,0,299.07,340.85,2.2,0.2,0.000,570921.2,570921.2,5837,0,0,0,L,1151911521,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888044,23925.00
01/15/2016 15:00,2,0.006,ALERT,212.83,300.27,59.975,1452888003,"274151322000068","219011344069620",42.44,1.00,0,297.57,404.57,0.0,0.0,0.000,478003.1,478003.1,6189,0,0,0,L,1151911521,0,122.01,122.91,0002,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888046,23926.00
01/15/2016 15:00,2,0.131,ALERT,212.61,301.17,59.954,1452888003,"201051344001135","219011344069620",20.44,-0.50,0,298.77,308.69,2.7,0.7,0.000,309891.1,309891.1,16715,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1452888048,23927.00
01/15/2016 15:00,2,0.084,ALERT,212.38,302.37,59.996,1452888003,"201051344000594","219011344069620",30.89,-0.50,0,299.67,304.48,2.7,0.7,0.000,315788.9,315788.9,12100,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888049,23928.00
01/15/2016 15:00,2,0.180,ACTIVE,212.83,337.24,59.970,1452888003,"201051344001203","219011344069620",27.21,0.50,0,298.77,356.48,5.0,2.9,0.000,316379.2,316379.2,16725,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888050,23929.00
01/15/2016 15:00,2,0.104,ACTIVE,212.38,339.04,59.959,1452888003,"274151322000054","219011344069620",27.93,3.00,0,299.67,347.46,3.0,0.9,0.004,583275.6,583275.6,5833,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888051,23930.00
01/15/2016 15:00,2,0.072,ALERT,213.06,301.17,59.965,1452888003,"201051344000867","219011344069620",31.07,0.50,0,299.37,304.18,2.3,0.3,0.000,305025.3,305025.3,12083,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888053,23931.00
01/15/2016 15:00,2,0.268,ACTIVE,212.83,337.84,59.991,1452888003,"201051344001093","219011344069620",28.61,2.00,0,298.47,352.57,7.8,5.6,0.013,314896.1,314896.1,16723,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888054,23932.00
01/15/2016 15:00,2,0.320,ACTIVE,212.83,363.99,59.949,1452888003,"201051344000900","219011344069620",33.73,2.50,0,333.03,370.00,11.0,8.7,0.071,318437.3,318437.3,12004,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888055,23933.00
01/15/2016 15:00,2,0.164,ALERT,213.06,301.17,59.975,1452888003,"201051344000648","219011344069620",20.28,-0.50,0,299.37,308.09,3.4,1.4,0.000,312025.6,312025.6,12064,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452888057,23934.00
01/15/2016 15:00,2,0.455,ACTIVE,213.06,372.41,59.970,1452888003,"201051344000569","219011344069620",34.67,3.00,0,335.14,381.73,16.1,13.6,0.084,320134.4,320134.4,11962,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888058,23935.00
01/15/2016 15:00,2,0.234,ALERT,212.83,337.84,59.981,1452888003,"201051344000983","219011344069620",29.20,2.00,0,300.57,342.65,6.9,4.8,0.022,314924.7,314924.7,12025,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888059,23936.00
01/15/2016 15:00,2,0.123,ALERT,213.06,301.77,59.975,1452888003,"201051344001158","219011344069620",14.93,-1.00,0,299.67,303.88,1.9,0.0,0.000,309930.0,309930.0,12113,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888061,23937.00
01/15/2016 15:00,2,0.344,ACTIVE,213.51,339.95,59.981,1452888003,"201051344000576","219011344069620",30.38,2.50,0,333.63,345.36,10.6,8.3,0.040,313098.0,313098.0,12002,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888062,23938.00
01/15/2016 15:00,2,0.123,ACTIVE,212.83,338.74,59.949,1452888003,"274151322000087","219011344069620",27.57,3.70,0,298.77,351.67,3.5,1.4,0.009,558399.8,558399.8,5874,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888063,23939.00
01/15/2016 15:00,2,0.125,ALERT,212.61,301.77,59.991,1452888003,"201051344000988","219011344069620",19.16,0.00,0,297.57,303.28,2.5,0.4,0.000,304683.0,304683.0,12092,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888065,23940.00
01/15/2016 15:00,2,0.182,ACTIVE,213.06,301.17,59.986,1452888003,"201051344000685","219011344069620",21.85,-0.50,0,299.07,302.37,4.0,2.0,0.000,318351.0,318351.0,16756,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888066,23941.00
01/15/2016 15:15,2,0.211,ALERT,213.74,339.34,60.039,1452888903,"201051344000645","219011344069620",28.03,2.50,0,299.37,343.85,6.0,3.9,0.013,313315.4,313315.4,12029,0,0,0,L,1122011218,0,122.46,122.46,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888905,23942.00
01/15/2016 15:15,2,0.102,ACTIVE,212.83,338.74,59.986,1452888903,"274151322000085","219011344069620",27.83,3.00,0,298.17,347.76,2.9,0.8,0.000,585929.8,585929.8,5864,0,0,0,L,1151911521,0,122.46,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888906,23943.00
01/15/2016 15:15,2,0.076,ALERT,213.74,302.07,60.002,1452888903,"201051344000633","219011344069620",30.85,-1.00,0,297.57,304.48,2.5,0.5,0.000,305762.7,305762.7,12115,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888908,23944.00
01/15/2016 15:15,2,0.189,ACTIVE,213.29,302.68,59.991,1452888903,"201051344000469","219011344069620",21.93,-1.00,0,299.07,304.48,4.2,2.2,0.000,307209.4,307209.4,12086,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888910,23945.00
01/15/2016 15:15,2,0.162,ACTIVE,212.38,301.17,59.965,1452888903,"201051344000646","219011344069620",20.99,-1.00,0,298.47,302.98,3.5,1.4,0.000,311547.3,311547.3,16726,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888911,23946.00
01/15/2016 15:15,2,0.080,ALERT,212.38,300.27,59.975,1452888903,"274151322000052","219011344069620",18.57,-0.50,0,298.47,303.88,1.5,0.0,0.000,593718.2,593718.2,5913,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452888913,23947.00
01/15/2016 15:15,2,0.164,ALERT,212.61,301.77,60.023,1452888903,"201051344000585","219011344069620",23.50,0.00,0,298.47,338.14,3.9,1.9,0.000,316465.5,316465.5,16718,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888914,23948.00
01/15/2016 15:15,2,0.168,ACTIVE,212.38,301.47,59.933,1452888903,"201051344001230","219011344069620",21.63,0.00,0,299.67,303.28,3.7,1.6,0.000,314683.3,314683.3,16768,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888915,23949.00
01/15/2016 15:15,2,0.184,ALERT,213.29,336.64,59.986,1452888903,"201051344000582","219011344069620",26.94,0.00,0,300.27,351.67,5.0,2.9,0.000,309655.8,309655.8,16715,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888917,23950.00
01/15/2016 15:15,2,0.189,ACTIVE,212.16,301.47,60.002,1452888903,"201051344000955","219011344069620",21.87,-0.50,0,298.77,302.98,4.2,2.2,0.000,318998.3,318998.3,16698,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888918,23951.00
01/15/2016 15:15,2,0.000,ALERT,212.61,300.57,60.039,1452888903,"274151322000094","219011344069620",43.26,-0.50,0,298.47,412.98,0.0,0.0,0.000,477714.9,477714.9,6198,0,0,0,L,1151911521,0,121.55,123.14,0002,-2,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452888920,23952.00
01/15/2016 15:15,2,0.096,ALERT,213.29,303.28,59.991,1452888903,"201051344000579","219011344069620",31.53,-0.50,0,300.57,305.68,3.1,1.1,0.000,320379.3,320379.3,12082,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888922,23953.00
01/15/2016 15:15,2,0.174,ACTIVE,212.38,301.47,59.996,1452888903,"201051344000890","219011344069620",21.37,0.00,0,299.37,304.18,3.8,1.7,0.000,317134.9,317134.9,16783,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888923,23954.00
01/15/2016 15:15,2,0.184,ACTIVE,212.61,301.17,59.981,1452888903,"201051344000438","219011344069620",21.79,-1.00,0,299.07,303.28,4.1,2.0,0.000,318932.1,318932.1,16730,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888923,23955.00
01/15/2016 15:15,2,0.215,ACTIVE,213.06,300.57,59.970,1452888903,"201051344000417","219011344069620",20.38,-0.50,0,298.47,302.68,4.5,2.4,0.000,313007.7,313007.7,16799,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888924,23956.00
01/15/2016 15:15,2,0.064,ACTIVE_NO_POWER,212.83,302.07,60.007,1452888903,"274151322000083","219011344069620",20.81,0.00,0,299.37,303.58,1.4,0.0,0.000,588026.6,588026.6,5945,0,0,0,L,1151911521,0,121.78,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888925,23957.00
01/15/2016 15:15,2,0.061,ACTIVE_NO_POWER,213.29,301.77,59.991,1452888903,"274151322000076","219011344069620",20.65,-0.50,0,299.37,303.58,1.3,0.0,0.000,624645.1,624645.1,5932,0,0,0,L,1151911521,0,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888926,23958.00
01/15/2016 15:15,2,0.143,ACTIVE,213.06,303.58,59.996,1452888903,"201051344000868","219011344069620",20.63,-0.50,0,300.57,305.68,3.0,1.0,0.000,304695.3,304695.3,12050,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888927,23959.00
01/15/2016 15:15,2,0.059,ACTIVE_NO_POWER,212.61,302.07,59.975,1452888903,"274151322000095","219011344069620",22.09,-0.50,0,300.27,304.18,1.3,0.0,0.000,617332.9,617332.9,5955,0,0,0,L,1151911521,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888928,23960.00
01/15/2016 15:15,2,0.125,ACTIVE,212.83,302.37,59.986,1452888903,"201051344000988","219011344069620",18.98,0.00,0,296.96,304.48,2.4,0.4,0.000,304683.1,304683.1,12094,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888929,23961.00
01/15/2016 15:15,2,0.162,ALERT,212.38,300.87,59.991,1452888903,"201051344001025","219011344069620",24.07,-1.00,0,298.77,337.84,4.0,1.9,0.000,317059.0,317059.0,16707,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888931,23962.00
01/15/2016 15:15,2,0.160,ACTIVE,213.06,302.68,59.991,1452888903,"201051344000458","219011344069620",19.80,1.50,0,299.67,305.68,3.2,1.2,0.000,314779.9,314779.9,12087,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888932,23963.00
01/15/2016 15:15,2,0.354,ACTIVE,213.96,372.71,60.002,1452888903,"201051344000853","219011344069620",34.77,2.50,0,337.24,382.03,12.4,10.1,0.053,312152.6,312152.6,12037,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888933,23964.00
01/15/2016 15:15,2,0.195,ACTIVE,212.83,300.87,60.007,1452888903,"201051344000685","219011344069620",19.80,-0.50,0,298.77,302.98,3.9,1.9,0.000,318351.4,318351.4,16757,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888934,23965.00
01/15/2016 15:15,2,0.232,ACTIVE,212.83,338.44,60.012,1452888903,"201051344000917","219011344069620",26.78,2.50,0,311.09,359.78,6.3,4.2,0.009,316074.8,316074.8,16747,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888935,23966.00
01/15/2016 15:15,2,0.186,ALERT,213.06,338.44,59.991,1452888903,"201051344001145","219011344069620",24.79,0.00,0,299.37,356.78,4.7,2.6,0.004,319285.8,319285.8,16738,0,0,0,L,1122011218,0,122.23,121.78,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888937,23967.00
01/15/2016 15:15,2,0.211,ACTIVE,212.61,300.27,60.012,1452888903,"201051344000651","219011344069620",19.90,-1.50,0,298.77,302.68,4.3,2.2,0.000,313432.5,313432.5,16738,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888938,23968.00
01/15/2016 15:15,2,0.078,ALERT,212.61,341.15,60.002,1452888903,"274151322000088","219011344069620",27.47,2.00,0,299.67,345.36,2.2,0.2,0.000,570921.2,570921.2,5838,0,0,0,L,1151911521,0,122.46,122.23,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888940,23969.00
01/15/2016 15:15,2,0.006,ALERT,213.51,300.57,59.986,1452888903,"274151322000068","219011344069620",42.46,0.50,0,298.47,408.78,0.0,0.0,0.000,478003.1,478003.1,6191,0,0,0,L,1151911521,0,122.23,123.14,0002,0,0,0,0,0,0,0,149,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1452888942,23970.00
01/15/2016 15:15,2,0.133,ACTIVE,212.38,301.17,59.996,1452888903,"201051344001135","219011344069620",20.63,-0.50,0,299.07,303.58,2.8,0.8,0.000,309891.2,309891.2,16717,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888943,23971.00
01/15/2016 15:15,2,0.086,ALERT,212.83,303.28,59.991,1452888903,"201051344000594","219011344069620",31.03,-1.00,0,299.07,305.08,2.7,0.7,0.000,315789.1,315789.1,12102,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888944,23972.00
01/15/2016 15:15,2,0.180,ALERT,212.83,337.24,60.012,1452888903,"201051344001203","219011344069620",27.27,0.50,0,298.47,354.07,5.0,2.9,0.004,316379.9,316379.9,16726,0,0,0,L,1122011218,0,122.68,121.55,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888946,23973.00
01/15/2016 15:15,2,0.102,ACTIVE,212.83,339.04,59.986,1452888903,"274151322000054","219011344069620",29.54,3.30,0,320.41,352.27,3.0,1.0,0.000,583275.8,583275.8,5834,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888947,23974.00
01/15/2016 15:15,2,0.072,ALERT,213.51,302.07,59.981,1452888903,"201051344000867","219011344069620",31.09,0.00,0,298.47,305.38,2.4,0.3,0.000,305025.3,305025.3,12085,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452888949,23975.00
01/15/2016 15:15,2,0.264,ACTIVE,212.61,337.84,59.991,1452888903,"201051344001093","219011344069620",28.84,2.00,0,312.29,356.18,7.8,5.6,0.009,314897.4,314897.4,16724,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888950,23976.00
01/15/2016 15:15,2,0.322,ACTIVE,213.29,360.69,59.970,1452888903,"201051344000900","219011344069620",33.50,2.50,0,335.74,377.22,11.0,8.7,0.066,318439.3,318439.3,12005,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888951,23977.00
01/15/2016 15:15,2,0.164,ACTIVE,213.51,302.07,59.975,1452888903,"201051344000648","219011344069620",20.30,-1.00,0,299.07,304.78,3.4,1.4,0.000,312025.9,312025.9,12066,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888952,23978.00
01/15/2016 15:15,2,0.467,ACTIVE,213.51,362.19,59.981,1452888903,"201051344000569","219011344069620",33.62,3.30,0,334.54,384.73,15.9,13.5,0.084,320137.6,320137.6,11963,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888953,23979.00
01/15/2016 15:15,2,0.242,ACTIVE,213.29,338.44,60.007,1452888903,"201051344000983","219011344069620",28.17,2.00,0,332.43,343.85,6.9,4.8,0.018,314925.8,314925.8,12027,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888953,23980.00
01/15/2016 15:15,2,0.121,ALERT,213.51,302.68,59.981,1452888903,"201051344001158","219011344069620",14.79,-1.00,0,298.77,304.78,1.8,0.0,0.000,309930.0,309930.0,12115,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452888955,23981.00
01/15/2016 15:15,2,0.328,ACTIVE,213.96,346.26,59.991,1452888903,"201051344000576","219011344069620",32.03,3.00,0,333.63,356.18,10.7,8.4,0.040,313099.9,313099.9,12003,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888956,23982.00
01/15/2016 15:15,2,0.123,ACTIVE,213.06,338.74,60.012,1452888903,"274151322000087","219011344069620",26.96,4.00,0,318.00,354.67,3.4,1.4,0.000,558400.1,558400.1,5875,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452888957,23983.00
01/15/2016 15:30,2,0.188,ACTIVE,213.51,315.60,60.028,1452889803,"201051344000645","219011344069620",23.30,2.50,0,300.27,344.45,4.5,2.4,0.000,313316.3,313316.3,12031,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889804,23984.00
01/15/2016 15:30,2,0.076,ALERT,212.16,300.27,59.938,1452889803,"274151322000085","219011344069620",23.89,2.50,0,298.47,357.08,1.9,0.0,0.000,585930.1,585930.1,5865,0,0,0,L,1151911521,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889806,23985.00
01/15/2016 15:30,2,0.078,ALERT,213.96,302.68,60.018,1452889803,"201051344000633","219011344069620",29.50,-1.00,0,298.17,304.48,2.4,0.4,0.000,305762.8,305762.8,12117,0,0,0,L,1122011218,0,122.23,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452889808,23986.00
01/15/2016 15:30,2,0.166,ACTIVE,213.06,302.37,59.970,1452889803,"201051344000469","219011344069620",14.59,-0.50,0,299.67,304.48,2.5,0.5,0.000,307209.9,307209.9,12087,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889809,23987.00
01/15/2016 15:30,2,0.123,ACTIVE_NO_POWER,212.16,300.57,59.981,1452889803,"201051344000646","219011344069620",14.53,-1.00,0,298.77,302.68,1.8,0.0,0.000,311547.6,311547.6,16727,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889810,23988.00
01/15/2016 15:30,2,0.043,ALERT,211.93,300.27,60.012,1452889803,"274151322000052","219011344069620",30.34,0.00,0,297.57,303.58,0.0,0.0,0.000,593718.2,593718.2,5915,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1452889812,23989.00
01/15/2016 15:30,2,0.143,ALERT,212.61,301.17,60.002,1452889803,"201051344000585","219011344069620",19.64,0.00,0,298.77,355.88,2.9,0.8,0.000,316466.0,316466.0,16720,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889814,23990.00
01/15/2016 15:30,2,0.143,ALERT,212.38,301.17,59.991,1452889803,"201051344001230","219011344069620",18.07,0.00,0,299.37,338.14,2.6,0.6,0.000,314683.7,314683.7,16769,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889815,23991.00
01/15/2016 15:30,2,0.184,ALERT,213.06,301.77,59.986,1452889803,"201051344000582","219011344069620",18.73,0.00,0,299.97,355.88,3.5,1.5,0.000,309656.5,309656.5,16717,0,0,0,L,1122011218,0,122.23,122.01,0002,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889817,23992.00
01/15/2016 15:30,2,0.162,ACTIVE,212.16,301.17,60.018,1452889803,"201051344000955","219011344069620",14.11,-0.50,0,299.07,302.98,2.3,0.3,0.000,318998.8,318998.8,16699,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889818,23993.00
01/15/2016 15:30,2,0.000,ALERT,211.93,299.37,60.034,1452889803,"274151322000094","219011344069620",42.14,-0.50,0,297.87,419.90,0.0,0.0,0.000,477714.9,477714.9,6200,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1452889820,23994.00
01/15/2016 15:30,2,0.096,ALERT,213.06,303.28,59.986,1452889803,"201051344000579","219011344069620",30.34,-0.50,0,300.87,305.98,3.0,1.0,0.000,320379.5,320379.5,12084,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452889822,23995.00
01/15/2016 15:30,2,0.113,ALERT,212.38,301.17,60.018,1452889803,"201051344000890","219011344069620",31.87,0.00,0,299.37,308.39,3.7,1.6,0.000,317135.4,317135.4,16784,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452889823,23996.00
01/15/2016 15:30,2,0.096,ALERT,212.38,300.57,59.996,1452889803,"201051344000438","219011344069620",31.53,-1.00,0,299.37,303.28,3.1,1.1,0.000,318932.5,318932.5,16731,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452889825,23997.00
