ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 15:30,2,0.150,ALERT,212.61,300.27,60.012,1452889803,"201051344000417","219011344069620",28.55,-0.50,0,298.17,302.37,4.3,2.2,0.000,313008.4,313008.4,16800,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1452889827,23998.00
01/15/2016 15:30,2,0.018,ALERT,212.38,299.97,59.991,1452889803,"274151322000083","219011344069620",30.14,0.00,0,298.47,303.88,0.0,0.0,0.000,588026.6,588026.6,5946,0,0,0,L,1151911521,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452889829,23999.00
01/15/2016 15:30,2,0.018,ALERT,212.61,300.57,60.039,1452889803,"274151322000076","219011344069620",30.65,0.00,0,298.17,303.58,0.0,0.0,0.000,624645.1,624645.1,5933,0,0,0,L,1151911521,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452889831,24000.00
01/15/2016 15:30,2,0.068,ALERT,213.06,302.68,60.012,1452889803,"201051344000868","219011344069620",31.95,-0.50,0,301.17,305.68,2.2,0.2,0.000,304695.6,304695.6,12051,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1452889833,24001.00
01/15/2016 15:30,2,0.012,ALERT,212.16,301.17,60.012,1452889803,"274151322000095","219011344069620",30.91,-0.50,0,299.37,303.88,0.0,0.0,0.000,617332.9,617332.9,5956,0,0,0,L,1151911521,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1452889835,24002.00
01/15/2016 15:30,2,0.066,ALERT,212.83,302.37,60.012,1452889803,"201051344000988","219011344069620",31.27,0.00,0,297.87,304.48,2.1,0.1,0.000,304683.2,304683.2,12095,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452889837,24003.00
01/15/2016 15:30,2,0.135,ALERT,212.16,299.97,60.018,1452889803,"201051344001025","219011344069620",18.98,-0.50,0,298.77,351.07,2.6,0.6,0.000,317059.4,317059.4,16709,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889839,24004.00
01/15/2016 15:30,2,0.104,ALERT,213.06,302.68,60.007,1452889803,"201051344000458","219011344069620",31.79,1.50,0,300.57,305.68,3.4,1.3,0.000,314780.2,314780.2,12088,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1452889841,24005.00
01/15/2016 15:30,2,0.273,ACTIVE,213.74,340.55,59.975,1452889803,"201051344000853","219011344069620",29.64,2.50,0,336.64,382.33,8.2,6.0,0.027,312155.0,312155.0,12038,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889842,24006.00
01/15/2016 15:30,2,0.139,ALERT,212.61,300.27,59.975,1452889803,"201051344000685","219011344069620",16.56,-0.50,0,299.07,341.45,2.3,0.3,0.000,318351.8,318351.8,16758,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889844,24007.00
01/15/2016 15:30,2,0.166,ACTIVE,212.83,337.84,60.012,1452889803,"201051344000917","219011344069620",26.44,2.50,0,313.50,357.68,4.5,2.4,0.000,316075.8,316075.8,16748,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889844,24008.00
01/15/2016 15:30,2,0.135,ALERT,212.61,300.87,60.028,1452889803,"201051344001145","219011344069620",22.52,0.00,0,299.07,340.85,3.1,1.1,0.000,319286.4,319286.4,16740,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889846,24009.00
01/15/2016 15:30,2,0.160,ACTIVE,212.61,300.27,60.018,1452889803,"201051344000651","219011344069620",16.12,-1.50,0,298.77,302.68,2.6,0.6,0.000,313433.0,313433.0,16739,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889847,24010.00
01/15/2016 15:30,2,0.055,ALERT,211.70,299.67,59.944,1452889803,"274151322000088","219011344069620",22.19,1.50,0,298.17,341.75,1.2,0.0,0.000,570921.3,570921.3,5840,0,0,0,L,1151911521,0,122.23,122.23,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889849,24011.00
01/15/2016 15:30,2,0.006,ALERT,213.06,378.12,60.023,1452889803,"274151322000068","219011344069620",41.21,0.50,0,297.87,408.48,0.0,0.0,0.000,478003.1,478003.1,6193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,208,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452889851,24012.00
01/15/2016 15:30,2,0.062,ALERT,212.16,300.57,60.007,1452889803,"201051344001135","219011344069620",31.93,-0.50,0,299.37,308.99,2.1,0.1,0.000,309891.4,309891.4,16718,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1452889853,24013.00
01/15/2016 15:30,2,0.086,ALERT,212.61,302.68,60.002,1452889803,"201051344000594","219011344069620",29.62,-1.00,0,299.67,305.38,2.6,0.6,0.000,315789.3,315789.3,12104,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452889854,24014.00
01/15/2016 15:30,2,0.152,ALERT,212.38,300.27,59.970,1452889803,"201051344001203","219011344069620",21.23,0.50,0,298.47,342.65,3.3,1.3,0.000,316380.5,316380.5,16728,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889856,24015.00
01/15/2016 15:30,2,0.074,ALERT,211.93,299.97,59.991,1452889803,"274151322000054","219011344069620",23.68,2.50,0,298.77,351.67,1.8,0.0,0.000,583276.0,583276.0,5835,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889858,24016.00
01/15/2016 15:30,2,0.074,ALERT,213.51,302.07,59.996,1452889803,"201051344000867","219011344069620",29.46,0.00,0,299.07,305.38,2.2,0.2,0.000,305025.4,305025.4,12087,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452889860,24017.00
01/15/2016 15:30,2,0.225,ACTIVE,212.61,318.00,60.007,1452889803,"201051344001093","219011344069620",24.79,2.00,0,313.50,354.97,5.7,3.5,0.000,314898.8,314898.8,16725,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889861,24018.00
01/15/2016 15:30,2,0.223,ACTIVE,213.06,345.66,59.991,1452889803,"201051344000900","219011344069620",31.97,2.50,0,335.74,384.13,7.3,5.1,0.031,318441.5,318441.5,12006,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889862,24019.00
01/15/2016 15:30,2,0.092,ALERT,213.29,301.77,59.981,1452889803,"201051344000648","219011344069620",31.61,-1.00,0,299.97,304.78,3.0,1.0,0.000,312026.3,312026.3,12067,0,0,0,L,1122011218,0,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1452889863,24020.00
01/15/2016 15:30,2,0.328,ACTIVE,213.06,363.39,60.002,1452889803,"201051344000569","219011344069620",33.81,3.00,0,335.14,387.44,11.4,9.0,0.049,320140.9,320140.9,11964,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889864,24021.00
01/15/2016 15:30,2,0.178,ACTIVE,213.29,338.14,60.002,1452889803,"201051344000983","219011344069620",27.91,2.00,0,332.73,346.26,5.1,3.0,0.004,314927.0,314927.0,12028,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889865,24022.00
01/15/2016 15:30,2,0.053,ALERT,213.29,302.37,60.007,1452889803,"201051344001158","219011344069620",30.28,-1.00,0,299.67,304.78,1.7,0.0,0.000,309930.0,309930.0,12117,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1452889867,24023.00
01/15/2016 15:30,2,0.250,ACTIVE,213.96,340.25,60.002,1452889803,"201051344000576","219011344069620",29.96,2.00,0,335.74,361.59,7.6,5.4,0.013,313102.0,313102.0,12004,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889868,24024.00
01/15/2016 15:30,2,0.096,ALERT,212.38,299.37,60.002,1452889803,"274151322000087","219011344069620",23.22,3.30,0,298.17,354.67,2.3,0.3,0.000,558400.4,558400.4,5876,0,0,0,L,1151911521,0,121.78,122.46,0002,3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452889870,24025.00
01/15/2016 15:45,2,0.158,ALERT,213.29,327.32,60.002,1452890704,"201051344000645","219011344069620",26.50,2.00,0,299.37,339.34,4.3,2.2,0.000,313316.7,313316.7,12032,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890706,24026.00
01/15/2016 15:45,2,0.072,ACTIVE_NO_POWER,211.70,298.77,60.002,1452890704,"274151322000085","219011344069620",23.62,1.50,0,296.36,302.07,1.8,0.0,0.000,585930.1,585930.1,5867,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890707,24027.00
01/15/2016 15:45,2,0.080,ALERT,213.29,300.57,59.996,1452890704,"201051344000633","219011344069620",29.40,-1.00,0,297.26,304.18,2.4,0.4,0.000,305762.8,305762.8,12119,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1452890708,24028.00
01/15/2016 15:45,2,0.168,ALERT,213.06,301.47,60.012,1452890704,"201051344000469","219011344069620",13.46,-1.00,0,297.87,314.10,2.3,0.3,0.000,307210.1,307210.1,12088,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890710,24029.00
01/15/2016 15:45,2,0.059,ALERT,211.93,299.97,59.938,1452890704,"201051344000646","219011344069620",31.45,-1.50,0,297.57,302.37,1.9,0.0,0.000,311547.6,311547.6,16728,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890712,24030.00
01/15/2016 15:45,2,0.041,ALERT,211.48,300.57,60.028,1452890704,"274151322000052","219011344069620",30.28,-0.50,0,296.06,302.68,0.0,0.0,0.000,593718.2,593718.2,5917,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890714,24031.00
01/15/2016 15:45,2,0.139,ALERT,212.38,300.27,59.965,1452890704,"201051344000585","219011344069620",19.68,0.00,0,297.57,310.79,2.8,0.7,0.000,316466.0,316466.0,16722,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452890716,24032.00
01/15/2016 15:45,2,0.143,ACTIVE,212.38,300.87,60.012,1452890704,"201051344001230","219011344069620",17.91,-0.50,0,298.17,302.68,2.6,0.6,0.000,314683.7,314683.7,16771,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890716,24033.00
01/15/2016 15:45,2,0.174,ACTIVE,212.83,301.17,60.018,1452890704,"201051344000582","219011344069620",19.68,-0.50,0,298.77,303.28,3.5,1.4,0.000,309656.7,309656.7,16719,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890717,24034.00
01/15/2016 15:45,2,0.162,ALERT,211.93,300.27,60.018,1452890704,"201051344000955","219011344069620",12.07,-1.00,0,297.87,302.68,2.0,0.0,0.000,318999.1,318999.1,16700,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890719,24035.00
01/15/2016 15:45,2,0.000,ALERT,211.70,347.46,59.991,1452890704,"274151322000094","219011344069620",42.14,-1.00,0,295.76,402.46,0.0,0.0,0.000,477714.9,477714.9,6202,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890721,24036.00
01/15/2016 15:45,2,0.096,ALERT,212.61,301.77,59.986,1452890704,"201051344000579","219011344069620",30.32,-0.50,0,299.67,305.38,3.0,1.0,0.000,320379.7,320379.7,12086,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890723,24037.00
01/15/2016 15:45,2,0.113,ALERT,211.93,300.57,60.018,1452890704,"201051344000890","219011344069620",31.89,-0.50,0,298.17,309.29,3.6,1.6,0.000,317135.7,317135.7,16786,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890725,24038.00
01/15/2016 15:45,2,0.100,ALERT,212.38,300.27,59.981,1452890704,"201051344000438","219011344069620",31.55,-1.50,0,297.87,302.68,3.2,1.2,0.000,318932.8,318932.8,16733,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890726,24039.00
01/15/2016 15:45,2,0.129,ALERT,212.61,299.67,59.981,1452890704,"201051344000417","219011344069620",25.47,-1.00,0,297.26,301.77,3.9,1.9,0.000,313009.0,313009.0,16802,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890728,24040.00
01/15/2016 15:45,2,0.020,ALERT,211.93,300.27,59.986,1452890704,"274151322000083","219011344069620",30.16,0.00,0,296.66,302.98,0.0,0.0,0.000,588026.6,588026.6,5948,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890730,24041.00
01/15/2016 15:45,2,0.018,ALERT,212.83,299.37,59.996,1452890704,"274151322000076","219011344069620",30.71,-0.50,0,296.36,302.37,0.0,0.0,0.000,624645.1,624645.1,5935,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890732,24042.00
01/15/2016 15:45,2,0.070,ALERT,212.83,302.37,60.007,1452890704,"201051344000868","219011344069620",31.99,-1.00,0,299.67,307.18,2.3,0.3,0.000,304695.6,304695.6,12053,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890734,24043.00
01/15/2016 15:45,2,0.012,ALERT,211.70,299.97,59.996,1452890704,"274151322000095","219011344069620",30.97,-1.00,0,297.57,302.98,0.0,0.0,0.000,617332.9,617332.9,5958,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890736,24044.00
01/15/2016 15:45,2,0.064,ALERT,212.61,301.17,59.996,1452890704,"201051344000988","219011344069620",31.37,0.00,0,296.36,303.88,2.1,0.1,0.000,304683.2,304683.2,12097,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890738,24045.00
01/15/2016 15:45,2,0.137,ALERT,212.16,299.67,60.002,1452890704,"201051344001025","219011344069620",19.38,-1.00,0,297.26,308.99,2.7,0.7,0.000,317059.5,317059.5,16711,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452890740,24046.00
01/15/2016 15:45,2,0.104,ALERT,212.38,301.17,59.986,1452890704,"201051344000458","219011344069620",31.89,1.50,0,299.07,307.48,3.4,1.3,0.000,314780.5,314780.5,12090,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890741,24047.00
01/15/2016 15:45,2,0.279,ACTIVE,213.29,339.34,59.986,1452890704,"201051344000853","219011344069620",29.46,2.00,0,334.54,345.06,8.4,6.2,0.031,312156.3,312156.3,12039,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890742,24048.00
01/15/2016 15:45,2,0.143,ALERT,212.61,299.97,60.018,1452890704,"201051344000685","219011344069620",17.39,-0.50,0,297.87,302.68,2.5,0.5,0.000,318351.9,318351.9,16760,0,0,0,L,1122011218,0,122.68,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890744,24049.00
01/15/2016 15:45,2,0.203,ALERT,212.38,327.62,59.996,1452890704,"201051344000917","219011344069620",22.72,1.50,0,296.96,340.25,4.7,2.6,0.000,316076.2,316076.2,16749,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890746,24050.00
01/15/2016 15:45,2,0.137,ACTIVE,212.61,300.57,59.991,1452890704,"201051344001145","219011344069620",22.92,-0.50,0,298.47,302.98,3.2,1.2,0.000,319286.6,319286.6,16742,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890747,24051.00
01/15/2016 15:45,2,0.166,ALERT,212.16,299.67,60.012,1452890704,"201051344000651","219011344069620",16.92,-1.50,0,297.26,308.39,2.8,0.8,0.000,313433.2,313433.2,16740,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890749,24052.00
01/15/2016 15:45,2,0.057,ACTIVE_NO_POWER,211.48,298.77,60.002,1452890704,"274151322000088","219011344069620",22.42,1.00,0,296.06,301.77,1.3,0.0,0.000,570921.3,570921.3,5842,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890750,24053.00
01/15/2016 15:45,2,0.006,ALERT,212.38,333.93,59.965,1452890704,"274151322000068","219011344069620",41.41,0.50,0,296.06,396.15,0.0,0.0,0.000,478003.1,478003.1,6195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890751,24054.00
01/15/2016 15:45,2,0.062,ALERT,211.93,301.47,59.959,1452890704,"201051344001135","219011344069620",31.29,-1.00,0,297.87,308.69,1.9,0.0,0.000,309891.4,309891.4,16720,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890753,24055.00
01/15/2016 15:45,2,0.088,ALERT,212.38,301.77,59.975,1452890704,"201051344000594","219011344069620",29.90,-1.00,0,298.47,304.18,2.7,0.7,0.000,315789.3,315789.3,12106,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1452890755,24056.00
01/15/2016 15:45,2,0.156,ACTIVE,212.38,300.27,59.970,1452890704,"201051344001203","219011344069620",21.91,0.00,0,297.87,303.88,3.5,1.4,0.000,316380.8,316380.8,16730,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890756,24057.00
01/15/2016 15:45,2,0.076,ACTIVE_NO_POWER,211.70,299.97,60.018,1452890704,"274151322000054","219011344069620",23.93,2.00,0,296.66,302.07,1.9,0.0,0.000,583276.0,583276.0,5837,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890757,24058.00
01/15/2016 15:45,2,0.074,ALERT,213.06,300.87,59.970,1452890704,"201051344000867","219011344069620",29.78,0.00,0,298.17,304.78,2.2,0.2,0.000,305025.4,305025.4,12089,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890759,24059.00
01/15/2016 15:45,2,0.244,ALERT,212.61,327.62,59.975,1452890704,"201051344001093","219011344069620",24.63,1.50,0,297.87,337.54,6.2,4.0,0.000,314899.5,314899.5,16726,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890760,24060.00
01/15/2016 15:45,2,0.242,ACTIVE,212.83,341.45,59.981,1452890704,"201051344000900","219011344069620",31.47,2.00,0,334.84,355.28,7.7,5.5,0.044,318442.5,318442.5,12007,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890761,24061.00
01/15/2016 15:45,2,0.094,ALERT,213.06,301.47,59.996,1452890704,"201051344000648","219011344069620",31.83,-1.50,0,298.17,307.18,3.1,1.1,0.000,312026.5,312026.5,12069,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890763,24062.00
01/15/2016 15:45,2,0.346,ACTIVE,213.06,368.50,59.986,1452890704,"201051344000569","219011344069620",34.31,2.50,0,334.54,373.31,12.0,9.7,0.053,320142.9,320142.9,11965,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890764,24063.00
01/15/2016 15:45,2,0.189,ALERT,212.83,337.24,59.996,1452890704,"201051344000983","219011344069620",27.69,2.00,0,300.57,353.17,5.3,3.2,0.004,314927.6,314927.6,12029,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890766,24064.00
01/15/2016 15:45,2,0.053,ALERT,213.06,301.47,59.975,1452890704,"201051344001158","219011344069620",30.61,-1.50,0,298.47,304.18,1.6,0.0,0.000,309930.0,309930.0,12119,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452890768,24065.00
01/15/2016 15:45,2,0.266,ACTIVE,213.51,339.65,60.007,1452890704,"201051344000576","219011344069620",30.57,2.50,0,333.33,345.36,8.2,6.0,0.013,313103.2,313103.2,12005,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890769,24066.00
01/15/2016 15:45,2,0.100,ACTIVE,211.70,299.07,59.986,1452890704,"274151322000087","219011344069620",23.64,2.50,0,295.46,301.17,2.5,0.4,0.000,558400.4,558400.4,5878,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452890770,24067.00
01/15/2016 16:00,2,0.150,ALERT,213.06,301.17,59.996,1452891603,"201051344000645","219011344069620",21.27,1.50,0,298.47,338.44,3.2,1.2,0.000,313317.3,313317.3,12034,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891605,24068.00
01/15/2016 16:00,2,0.061,ACTIVE_NO_POWER,211.48,298.17,59.981,1452891603,"274151322000085","219011344069620",20.32,1.00,0,296.96,301.47,1.2,0.0,0.000,585930.1,585930.1,5868,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891606,24069.00
01/15/2016 16:00,2,0.000,ALERT,213.06,300.87,59.986,1452891603,"201051344000633","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,305762.8,305762.8,12121,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452891608,24070.00
01/15/2016 16:00,2,0.102,ALERT,212.61,301.47,59.975,1452891603,"201051344000469","219011344069620",31.67,-1.50,0,297.87,314.10,3.3,1.2,0.000,307210.3,307210.3,12090,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1452891610,24071.00
01/15/2016 16:00,2,0.057,ALERT,211.25,298.77,60.002,1452891603,"201051344000646","219011344069620",30.47,-1.50,0,296.96,302.98,1.8,0.0,0.000,311547.6,311547.6,16730,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452891611,24072.00
01/15/2016 16:00,2,0.041,ALERT,211.48,298.47,60.034,1452891603,"274151322000052","219011344069620",29.06,-0.50,0,296.36,302.07,0.0,0.0,0.000,593718.2,593718.2,5919,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891613,24073.00
01/15/2016 16:00,2,0.074,ALERT,211.48,301.47,59.996,1452891603,"201051344000585","219011344069620",29.04,-0.50,0,296.96,308.99,2.1,0.1,0.000,316466.2,316466.2,16724,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452891615,24074.00
01/15/2016 16:00,2,0.066,ALERT,211.48,298.77,60.002,1452891603,"201051344001230","219011344069620",32.08,-1.00,0,297.57,303.28,2.2,0.2,0.000,314683.8,314683.8,16772,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452891617,24075.00
01/15/2016 16:00,2,0.145,ACTIVE,211.93,299.97,60.007,1452891603,"201051344000582","219011344069620",14.31,-1.00,0,298.17,303.58,2.1,0.1,0.000,309657.0,309657.0,16720,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891618,24076.00
01/15/2016 16:00,2,0.100,ALERT,211.03,298.77,59.949,1452891603,"201051344000955","219011344069620",30.38,-1.00,0,297.26,302.98,3.1,1.1,0.000,318999.3,318999.3,16702,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1452891620,24077.00
01/15/2016 16:00,2,0.000,ALERT,211.25,304.48,60.002,1452891603,"274151322000094","219011344069620",40.91,-1.00,0,296.36,403.67,0.0,0.0,0.000,477714.9,477714.9,6204,0,0,0,L,1151911521,0,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891621,24078.00
01/15/2016 16:00,2,0.000,ALERT,212.61,301.77,59.991,1452891603,"201051344000579","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,320379.9,320379.9,12088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891623,24079.00
01/15/2016 16:00,2,0.111,ALERT,211.48,299.07,59.981,1452891603,"201051344000890","219011344069620",30.99,-0.50,0,297.87,308.99,3.5,1.5,0.000,317136.1,317136.1,16788,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891625,24080.00
01/15/2016 16:00,2,0.094,ALERT,211.70,298.77,60.007,1452891603,"201051344000438","219011344069620",24.37,-1.50,0,297.57,302.98,2.5,0.5,0.000,318933.0,318933.0,16735,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891627,24081.00
01/15/2016 16:00,2,0.143,ALERT,211.70,298.17,59.959,1452891603,"201051344000417","219011344069620",30.28,-1.00,0,296.96,302.37,4.4,2.3,0.000,313009.5,313009.5,16804,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891629,24082.00
01/15/2016 16:00,2,0.020,ALERT,211.70,298.47,59.970,1452891603,"274151322000083","219011344069620",28.73,-0.50,0,297.26,302.07,0.0,0.0,0.000,588026.6,588026.6,5950,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891631,24083.00
01/15/2016 16:00,2,0.018,ALERT,211.93,299.07,59.975,1452891603,"274151322000076","219011344069620",29.24,-1.00,0,296.96,302.07,0.0,0.0,0.000,624645.1,624645.1,5937,0,0,0,L,1151911521,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891633,24084.00
01/15/2016 16:00,2,0.068,ALERT,212.61,301.77,59.991,1452891603,"201051344000868","219011344069620",31.07,-1.50,0,299.67,305.98,2.2,0.2,0.000,304695.6,304695.6,12055,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1452891634,24085.00
01/15/2016 16:00,2,0.025,ALERT,211.48,299.67,59.975,1452891603,"274151322000095","219011344069620",18.03,-1.50,0,298.17,302.37,0.0,0.0,0.000,617332.9,617332.9,5960,0,0,0,L,1151911521,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891636,24086.00
01/15/2016 16:00,2,0.066,ALERT,212.38,300.87,59.959,1452891603,"201051344000988","219011344069620",30.36,-0.50,0,296.66,303.28,2.0,0.1,0.000,304683.2,304683.2,12099,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891638,24087.00
01/15/2016 16:00,2,0.076,ALERT,211.25,297.87,60.002,1452891603,"201051344001025","219011344069620",31.75,-1.50,0,296.66,310.79,2.5,0.5,0.000,317059.7,317059.7,16713,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1452891640,24088.00
01/15/2016 16:00,2,0.221,ACTIVE,213.29,338.74,59.970,1452891603,"201051344000853","219011344069620",27.29,1.50,0,333.63,344.15,6.1,4.0,0.013,312157.7,312157.7,12040,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891642,24089.00
01/15/2016 16:00,2,0.078,ALERT,211.93,298.77,60.007,1452891603,"201051344000685","219011344069620",30.59,-1.00,0,297.26,302.98,2.5,0.4,0.000,318352.1,318352.1,16762,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452891644,24090.00
01/15/2016 16:00,2,0.148,ALERT,211.70,298.17,59.954,1452891603,"201051344000917","219011344069620",21.39,1.00,0,296.36,340.25,3.2,1.2,0.000,316076.8,316076.8,16751,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891645,24091.00
01/15/2016 16:00,2,0.119,ACTIVE,211.70,298.77,59.975,1452891603,"201051344001145","219011344069620",18.89,-1.00,0,297.87,303.28,2.3,0.3,0.000,319286.8,319286.8,16743,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891646,24092.00
01/15/2016 16:00,2,0.088,ALERT,211.48,297.87,59.954,1452891603,"201051344000651","219011344069620",31.25,-2.00,0,296.96,308.39,2.8,0.8,0.000,313433.4,313433.4,16742,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1452891648,24093.00
01/15/2016 16:00,2,0.041,ACTIVE_NO_POWER,211.25,298.77,59.965,1452891603,"274151322000088","219011344069620",17.99,1.00,0,296.66,301.17,0.8,0.0,0.000,570921.3,570921.3,5843,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891649,24094.00
01/15/2016 16:00,2,0.000,ALERT,212.38,297.87,59.996,1452891603,"274151322000068","219011344069620",0.00,0.00,0,296.36,396.75,0.0,0.0,0.000,478003.1,478003.1,6197,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891651,24095.00
01/15/2016 16:00,2,0.061,ALERT,211.25,298.77,59.965,1452891603,"201051344001135","219011344069620",31.07,-1.50,0,297.57,308.99,1.9,0.0,0.000,309891.4,309891.4,16722,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891653,24096.00
01/15/2016 16:00,2,0.000,ALERT,212.16,301.77,59.991,1452891603,"201051344000594","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,315789.4,315789.4,12108,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452891655,24097.00
01/15/2016 16:00,2,0.135,ACTIVE,211.48,298.17,59.907,1452891603,"201051344001203","219011344069620",15.51,-0.50,0,297.26,304.48,2.1,0.1,0.000,316381.0,316381.0,16731,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891655,24098.00
01/15/2016 16:00,2,0.059,ACTIVE_NO_POWER,211.48,299.37,59.938,1452891603,"274151322000054","219011344069620",20.73,1.00,0,296.96,301.77,1.2,0.0,0.000,583276.0,583276.0,5838,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891656,24099.00
01/15/2016 16:00,2,0.000,ALERT,212.83,301.17,59.981,1452891603,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,305025.5,305025.5,12091,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891658,24100.00
01/15/2016 16:00,2,0.209,ALERT,211.48,298.77,59.954,1452891603,"201051344001093","219011344069620",20.93,0.50,0,297.26,342.95,4.5,2.4,0.000,314900.4,314900.4,16728,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891660,24101.00
01/15/2016 16:00,2,0.170,ACTIVE,212.61,337.84,59.996,1452891603,"201051344000900","219011344069620",30.69,1.50,0,333.03,353.47,5.3,3.2,0.018,318443.8,318443.8,12008,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891661,24102.00
01/15/2016 16:00,2,0.094,ALERT,212.83,300.57,59.959,1452891603,"201051344000648","219011344069620",30.71,-1.50,0,299.07,306.88,2.9,0.9,0.000,312026.6,312026.6,12071,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452891663,24103.00
01/15/2016 16:00,2,0.262,ACTIVE,212.83,339.34,60.002,1452891603,"201051344000569","219011344069620",31.31,2.00,0,335.14,374.81,8.3,6.1,0.027,320145.1,320145.1,11966,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891664,24104.00
01/15/2016 16:00,2,0.154,ALERT,212.61,301.77,59.965,1452891603,"201051344000983","219011344069620",23.38,1.50,0,299.97,342.05,3.7,1.6,0.000,314928.3,314928.3,12031,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891666,24105.00
01/15/2016 16:00,2,0.053,ALERT,212.61,301.47,60.018,1452891603,"201051344001158","219011344069620",29.06,-1.50,0,298.77,303.58,1.6,0.0,0.000,309930.0,309930.0,12121,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891667,24106.00
01/15/2016 16:00,2,0.215,ACTIVE,213.29,338.74,59.975,1452891603,"201051344000576","219011344069620",27.83,1.50,0,333.33,343.85,6.1,3.9,0.009,313104.5,313104.5,12006,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891668,24107.00
01/15/2016 16:00,2,0.076,ACTIVE_NO_POWER,211.48,297.57,60.018,1452891603,"274151322000087","219011344069620",20.48,2.50,0,296.06,330.63,1.6,0.0,0.000,558400.5,558400.5,5879,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452891669,24108.00
01/15/2016 16:00,2,0.102,ALERT,212.38,301.47,59.975,1452891603,"201051344000458","219011344069620",30.75,1.00,0,299.07,303.58,3.2,1.2,0.000,314780.7,314780.7,12094,0,0,0,L,1122011218,2,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452891672,24109.00
01/15/2016 16:15,2,0.125,ACTIVE,212.83,301.47,59.928,1452892503,"201051344000645","219011344069620",17.35,1.00,0,299.07,302.98,2.2,0.2,0.000,313317.4,313317.4,12036,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892505,24110.00
01/15/2016 16:15,2,0.018,ALERT,211.70,299.07,59.933,1452892503,"274151322000085","219011344069620",31.63,0.50,0,296.36,307.18,0.0,0.0,0.000,585930.1,585930.1,5869,0,0,0,L,1151911521,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1452892506,24111.00
01/15/2016 16:15,2,0.000,ALERT,213.06,300.87,59.944,1452892503,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,305762.8,305762.8,12123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452892508,24112.00
01/15/2016 16:15,2,0.104,ALERT,212.61,301.47,59.959,1452892503,"201051344000469","219011344069620",30.65,-1.50,0,297.87,302.98,3.2,1.2,0.000,307210.6,307210.6,12092,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892510,24113.00
01/15/2016 16:15,2,0.057,ALERT,211.25,298.17,59.949,1452892503,"201051344000646","219011344069620",29.10,-2.00,0,296.06,300.57,1.7,0.0,0.000,311547.6,311547.6,16732,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892512,24114.00
01/15/2016 16:15,2,0.000,ALERT,211.48,299.67,59.959,1452892503,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,593718.2,593718.2,5921,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1452892514,24115.00
01/15/2016 16:15,2,0.062,ALERT,211.48,298.47,59.949,1452892503,"201051344000585","219011344069620",30.99,-1.00,0,296.36,308.09,2.0,0.0,0.000,316466.2,316466.2,16726,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892515,24116.00
01/15/2016 16:15,2,0.066,ALERT,211.48,298.47,59.986,1452892503,"201051344001230","219011344069620",31.15,-1.00,0,296.66,309.89,2.1,0.1,0.000,314683.8,314683.8,16774,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892517,24117.00
01/15/2016 16:15,2,0.086,ALERT,211.93,299.37,59.981,1452892503,"201051344000582","219011344069620",30.97,-1.50,0,297.57,301.47,2.7,0.7,0.000,309657.2,309657.2,16721,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892519,24118.00
01/15/2016 16:15,2,0.100,ALERT,210.80,298.17,59.954,1452892503,"201051344000955","219011344069620",29.02,-1.50,0,296.36,300.57,3.0,0.9,0.000,318999.5,318999.5,16704,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892521,24119.00
01/15/2016 16:15,2,0.000,ALERT,211.48,297.87,59.944,1452892503,"274151322000094","219011344069620",0.00,-1.50,0,296.06,390.44,0.0,0.0,0.000,477714.9,477714.9,6206,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452892523,24120.00
01/15/2016 16:15,2,0.000,ALERT,212.38,301.77,59.949,1452892503,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320379.9,320379.9,12090,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452892524,24121.00
01/15/2016 16:15,2,0.104,ALERT,211.25,298.77,60.012,1452892503,"201051344000890","219011344069620",21.43,-1.00,0,297.26,301.47,2.7,0.6,0.000,317136.5,317136.5,16790,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892526,24122.00
01/15/2016 16:15,2,0.000,ALERT,211.70,297.87,59.912,1452892503,"201051344000417","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,313010.0,313010.0,16806,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892529,24123.00
01/15/2016 16:15,2,0.000,ALERT,211.70,299.67,59.944,1452892503,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,588026.6,588026.6,5952,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452892531,24124.00
01/15/2016 16:15,2,0.000,ALERT,211.93,298.17,59.970,1452892503,"274151322000076","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,624645.1,624645.1,5939,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1452892533,24125.00
01/15/2016 16:15,2,0.068,ALERT,212.16,301.47,59.928,1452892503,"201051344000868","219011344069620",29.96,-1.00,0,299.37,303.88,2.1,0.1,0.000,304695.7,304695.7,12057,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892535,24126.00
01/15/2016 16:15,2,0.000,ALERT,211.25,299.97,59.975,1452892503,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,617332.9,617332.9,5962,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1452892537,24127.00
01/15/2016 16:15,2,0.000,ALERT,211.93,300.87,59.938,1452892503,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,304683.2,304683.2,12101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892539,24128.00
01/15/2016 16:15,2,0.074,ALERT,211.03,297.26,59.981,1452892503,"201051344001025","219011344069620",30.87,-2.00,0,296.06,307.18,2.4,0.4,0.000,317059.8,317059.8,16715,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892540,24129.00
01/15/2016 16:15,2,0.100,ALERT,211.93,301.17,59.996,1452892503,"201051344000458","219011344069620",29.62,0.50,0,299.07,303.88,3.0,1.0,0.000,314781.0,314781.0,12096,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892542,24130.00
01/15/2016 16:15,2,0.189,ACTIVE,212.83,338.44,59.970,1452892503,"201051344000853","219011344069620",24.99,1.00,0,318.91,354.67,4.9,2.8,0.004,312158.5,312158.5,12041,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892543,24131.00
01/15/2016 16:15,2,0.076,ALERT,211.48,298.17,59.981,1452892503,"201051344000685","219011344069620",29.38,-1.50,0,296.36,300.87,2.3,0.3,0.000,318352.1,318352.1,16764,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892545,24132.00
01/15/2016 16:15,2,0.131,ACTIVE,211.48,297.87,59.981,1452892503,"201051344000917","219011344069620",17.18,0.50,0,295.46,299.97,2.3,0.3,0.000,316077.0,316077.0,16753,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892546,24133.00
01/15/2016 16:15,2,0.053,ALERT,211.48,298.47,59.954,1452892503,"201051344001145","219011344069620",31.65,-1.50,0,296.96,309.59,1.7,0.0,0.000,319286.8,319286.8,16744,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1452892548,24134.00
01/15/2016 16:15,2,0.088,ALERT,211.48,297.57,59.938,1452892503,"201051344000651","219011344069620",30.18,-2.50,0,296.06,299.97,2.7,0.7,0.000,313433.6,313433.6,16744,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892549,24135.00
01/15/2016 16:15,2,0.008,ALERT,211.25,299.37,59.970,1452892503,"274151322000088","219011344069620",30.77,0.50,0,296.36,300.57,0.0,0.0,0.000,570921.3,570921.3,5844,0,0,0,L,1151911521,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1452892551,24136.00
01/15/2016 16:15,2,0.000,ALERT,212.16,298.17,59.965,1452892503,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,478003.1,478003.1,6199,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452892553,24137.00
01/15/2016 16:15,2,0.000,ALERT,211.25,298.47,59.975,1452892503,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,309891.4,309891.4,16724,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892555,24138.00
01/15/2016 16:15,2,0.000,ALERT,211.93,301.77,59.986,1452892503,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,315789.4,315789.4,12110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452892557,24139.00
01/15/2016 16:15,2,0.066,ALERT,211.25,297.57,59.975,1452892503,"201051344001203","219011344069620",31.29,-1.00,0,296.36,310.19,2.2,0.2,0.000,316381.1,316381.1,16732,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892558,24140.00
01/15/2016 16:15,2,0.053,ACTIVE_NO_POWER,211.48,298.47,59.959,1452892503,"274151322000054","219011344069620",18.77,0.50,0,296.66,301.17,1.0,0.0,0.000,583276.0,583276.0,5839,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892559,24141.00
