ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 16:15,2,0.000,ALERT,212.61,300.87,59.975,1452892503,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,305025.5,305025.5,12093,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452892561,24142.00
01/15/2016 16:15,2,0.197,ACTIVE,211.48,297.87,59.996,1452892503,"201051344001093","219011344069620",15.66,0.50,0,296.36,300.57,3.1,1.1,0.000,314900.8,314900.8,16730,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892562,24143.00
01/15/2016 16:15,2,0.131,ACTIVE,212.16,337.84,59.949,1452892503,"201051344000900","219011344069620",28.33,1.50,0,331.23,342.65,3.8,1.7,0.004,318444.4,318444.4,12009,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892563,24144.00
01/15/2016 16:15,2,0.094,ALERT,212.61,300.27,59.965,1452892503,"201051344000648","219011344069620",29.54,-2.00,0,298.47,303.28,2.8,0.8,0.000,312026.9,312026.9,12073,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892565,24145.00
01/15/2016 16:15,2,0.221,ACTIVE,212.38,337.84,59.954,1452892503,"201051344000569","219011344069620",29.88,1.50,0,333.63,357.38,6.7,4.5,0.013,320146.4,320146.4,11967,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892566,24146.00
01/15/2016 16:15,2,0.135,ACTIVE,212.16,301.47,59.954,1452892503,"201051344000983","219011344069620",19.74,0.50,0,299.67,303.28,2.7,0.7,0.000,314928.6,314928.6,12033,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892567,24147.00
01/15/2016 16:15,2,0.000,ALERT,212.38,301.17,59.981,1452892503,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,309930.0,309930.0,12123,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452892568,24148.00
01/15/2016 16:15,2,0.188,ALERT,212.83,301.77,59.975,1452892503,"201051344000576","219011344069620",23.12,0.50,0,299.67,344.76,4.4,2.3,0.000,313105.3,313105.3,12007,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452892570,24149.00
01/15/2016 16:15,2,0.031,ALERT,211.48,297.87,59.949,1452892503,"274151322000087","219011344069620",30.91,2.00,0,295.76,299.97,0.0,0.0,0.000,558400.5,558400.5,5880,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1452892572,24150.00
01/15/2016 16:15,2,0.102,ALERT,211.48,298.47,59.986,1452892503,"201051344000438","219011344069620",28.82,-2.00,0,296.66,300.57,3.0,1.0,0.000,318933.3,318933.3,16738,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452892574,24151.00
01/15/2016 16:30,2,0.061,ALERT,212.83,300.57,59.991,1452893403,"201051344000645","219011344069620",30.45,0.00,0,299.37,302.98,1.9,0.0,0.000,313317.4,313317.4,12037,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893405,24152.00
01/15/2016 16:30,2,0.018,ALERT,211.48,298.17,59.986,1452893403,"274151322000085","219011344069620",30.26,0.00,0,296.66,300.57,0.0,0.0,0.000,585930.1,585930.1,5871,0,0,0,L,1151911521,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893407,24153.00
01/15/2016 16:30,2,0.000,ALERT,212.83,300.57,60.018,1452893403,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,305762.8,305762.8,12125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452893409,24154.00
01/15/2016 16:30,2,0.000,ALERT,212.16,300.57,59.991,1452893403,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,307210.7,307210.7,12094,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452893411,24155.00
01/15/2016 16:30,2,0.000,ALERT,210.80,298.17,60.012,1452893403,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,311547.6,311547.6,16734,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1452893413,24156.00
01/15/2016 16:30,2,0.000,ALERT,211.03,297.87,59.944,1452893403,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,593718.2,593718.2,5923,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893415,24157.00
01/15/2016 16:30,2,0.000,ALERT,211.25,298.17,59.954,1452893403,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,316466.2,316466.2,16728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452893417,24158.00
01/15/2016 16:30,2,0.074,ALERT,211.03,298.47,59.986,1452893403,"201051344001230","219011344069620",25.03,-1.50,0,296.06,300.57,1.9,0.0,0.000,314683.8,314683.8,16776,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893418,24159.00
01/15/2016 16:30,2,0.000,ALERT,211.70,299.07,59.996,1452893403,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,309657.3,309657.3,16723,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893420,24160.00
01/15/2016 16:30,2,0.000,ALERT,210.80,298.17,59.996,1452893403,"201051344000955","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,318999.5,318999.5,16706,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452893422,24161.00
01/15/2016 16:30,2,0.000,ALERT,211.25,297.57,59.991,1452893403,"274151322000094","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,477714.9,477714.9,6208,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893424,24162.00
01/15/2016 16:30,2,0.000,ALERT,212.16,301.17,59.965,1452893403,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,320379.9,320379.9,12092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893426,24163.00
01/15/2016 16:30,2,0.000,ALERT,211.03,298.47,60.012,1452893403,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,317136.5,317136.5,16792,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1452893427,24164.00
01/15/2016 16:30,2,0.000,ALERT,211.25,298.17,59.986,1452893403,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,318933.3,318933.3,16740,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452893429,24165.00
01/15/2016 16:30,2,0.000,ALERT,211.48,297.87,59.986,1452893403,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,313010.0,313010.0,16808,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893431,24166.00
01/15/2016 16:30,2,0.000,ALERT,211.48,299.07,59.991,1452893403,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,588026.6,588026.6,5954,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893433,24167.00
01/15/2016 16:30,2,0.000,ALERT,212.16,298.17,59.975,1452893403,"274151322000076","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,624645.1,624645.1,5941,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893435,24168.00
01/15/2016 16:30,2,0.000,ALERT,212.16,301.17,60.002,1452893403,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,304695.7,304695.7,12059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1452893437,24169.00
01/15/2016 16:30,2,0.000,ALERT,211.48,299.07,59.986,1452893403,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.17,0.0,0.0,0.000,617332.9,617332.9,5964,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893439,24170.00
01/15/2016 16:30,2,0.000,ALERT,211.93,300.27,59.986,1452893403,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,304683.2,304683.2,12103,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452893441,24171.00
01/15/2016 16:30,2,0.000,ALERT,211.25,297.87,60.012,1452893403,"201051344001025","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,317059.8,317059.8,16717,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1452893442,24172.00
01/15/2016 16:30,2,0.000,ALERT,212.16,300.87,60.044,1452893403,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,314781.0,314781.0,12098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452893444,24173.00
01/15/2016 16:30,2,0.141,ALERT,212.83,300.27,59.986,1452893403,"201051344000853","219011344069620",19.68,0.00,0,298.47,340.85,2.8,0.8,0.000,312158.8,312158.8,12042,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452893446,24174.00
01/15/2016 16:30,2,0.000,ALERT,211.70,298.47,59.970,1452893403,"201051344000685","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,318352.2,318352.2,16766,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1452893448,24175.00
01/15/2016 16:30,2,0.061,ALERT,211.70,298.17,60.002,1452893403,"201051344000917","219011344069620",30.97,0.00,0,295.16,309.59,1.9,0.0,0.000,316077.0,316077.0,16754,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893450,24176.00
01/15/2016 16:30,2,0.055,ALERT,211.70,298.77,59.970,1452893403,"201051344001145","219011344069620",30.16,-2.00,0,296.36,300.87,1.7,0.0,0.000,319286.8,319286.8,16746,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893451,24177.00
01/15/2016 16:30,2,0.000,ALERT,211.25,297.87,60.039,1452893403,"201051344000651","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,313433.6,313433.6,16746,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1452893453,24178.00
01/15/2016 16:30,2,0.008,ALERT,210.80,298.17,60.023,1452893403,"274151322000088","219011344069620",29.12,0.00,0,296.66,300.57,0.0,0.0,0.000,570921.3,570921.3,5846,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893455,24179.00
01/15/2016 16:30,2,0.000,ALERT,211.93,297.57,59.975,1452893403,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,478003.1,478003.1,6201,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893457,24180.00
01/15/2016 16:30,2,0.000,ALERT,211.03,298.47,60.002,1452893403,"201051344001135","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,309891.4,309891.4,16726,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893459,24181.00
01/15/2016 16:30,2,0.000,ALERT,211.93,301.17,59.986,1452893403,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315789.4,315789.4,12112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893461,24182.00
01/15/2016 16:30,2,0.066,ALERT,211.48,298.17,59.981,1452893403,"201051344001203","219011344069620",29.64,-2.00,0,296.06,302.07,2.1,0.1,0.000,316381.1,316381.1,16734,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893463,24183.00
01/15/2016 16:30,2,0.014,ALERT,211.25,299.07,59.959,1452893403,"274151322000054","219011344069620",30.97,0.00,0,296.96,301.17,0.0,0.0,0.000,583276.0,583276.0,5840,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1452893465,24184.00
01/15/2016 16:30,2,0.000,ALERT,212.61,300.57,60.002,1452893403,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,305025.5,305025.5,12095,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893466,24185.00
01/15/2016 16:30,2,0.137,ALERT,211.25,298.77,59.954,1452893403,"201051344001093","219011344069620",31.07,-0.50,0,296.06,309.89,4.4,2.3,0.000,314901.4,314901.4,16731,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893468,24186.00
01/15/2016 16:30,2,0.094,ALERT,212.16,300.87,59.986,1452893403,"201051344000900","219011344069620",23.12,0.00,0,298.47,339.65,2.2,0.2,0.000,318444.5,318444.5,12010,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452893470,24187.00
01/15/2016 16:30,2,0.000,ALERT,212.61,300.27,59.996,1452893403,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,312026.9,312026.9,12075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452893472,24188.00
01/15/2016 16:30,2,0.182,ALERT,212.38,333.63,59.991,1452893403,"201051344000569","219011344069620",26.46,1.00,0,300.57,353.17,4.9,2.8,0.000,320147.2,320147.2,11968,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452893474,24189.00
01/15/2016 16:30,2,0.064,ALERT,212.16,300.87,59.981,1452893403,"201051344000983","219011344069620",31.19,-0.50,0,299.37,303.28,2.1,0.1,0.000,314928.6,314928.6,12034,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1452893475,24190.00
01/15/2016 16:30,2,0.000,ALERT,212.38,300.57,59.954,1452893403,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,309930.0,309930.0,12125,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452893477,24191.00
01/15/2016 16:30,2,0.150,ALERT,212.83,301.17,59.975,1452893403,"201051344000576","219011344069620",14.27,-0.50,0,299.67,302.98,2.2,0.2,0.000,313105.6,313105.6,12009,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452893479,24192.00
01/15/2016 16:30,2,0.029,ALERT,211.48,297.87,59.959,1452893403,"274151322000087","219011344069620",29.68,1.00,0,295.76,300.27,0.0,0.0,0.000,558400.5,558400.5,5882,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452893481,24193.00
01/15/2016 16:45,2,0.061,ALERT,212.83,300.87,59.954,1452894303,"201051344000645","219011344069620",30.18,-0.50,0,298.47,302.37,1.9,0.0,0.000,313317.4,313317.4,12039,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894305,24194.00
01/15/2016 16:45,2,0.000,ALERT,211.48,298.47,59.965,1452894303,"274151322000085","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,585930.1,585930.1,5873,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894307,24195.00
01/15/2016 16:45,2,0.000,ALERT,212.83,300.27,59.970,1452894303,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,305762.8,305762.8,12127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894308,24196.00
01/15/2016 16:45,2,0.000,ALERT,212.16,300.57,59.938,1452894303,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,307210.7,307210.7,12096,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894310,24197.00
01/15/2016 16:45,2,0.000,ALERT,211.03,298.17,59.975,1452894303,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,311547.6,311547.6,16736,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894312,24198.00
01/15/2016 16:45,2,0.000,ALERT,211.25,298.77,59.965,1452894303,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,593718.2,593718.2,5925,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894314,24199.00
01/15/2016 16:45,2,0.000,ALERT,211.48,298.47,59.970,1452894303,"201051344000585","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,316466.2,316466.2,16730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894316,24200.00
01/15/2016 16:45,2,0.068,ALERT,211.25,298.77,59.933,1452894303,"201051344001230","219011344069620",28.71,-2.00,0,296.36,300.57,2.0,0.0,0.000,314683.8,314683.8,16778,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894317,24201.00
01/15/2016 16:45,2,0.000,ALERT,211.70,299.37,59.938,1452894303,"201051344000582","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,309657.3,309657.3,16725,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1452894319,24202.00
01/15/2016 16:45,2,0.000,ALERT,210.80,298.17,59.933,1452894303,"201051344000955","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,318999.5,318999.5,16708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894321,24203.00
01/15/2016 16:45,2,0.000,ALERT,211.25,298.17,59.965,1452894303,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,477714.9,477714.9,6210,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894323,24204.00
01/15/2016 16:45,2,0.000,ALERT,212.16,301.17,59.970,1452894303,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,320379.9,320379.9,12094,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894325,24205.00
01/15/2016 16:45,2,0.000,ALERT,211.03,298.77,59.975,1452894303,"201051344000890","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,317136.5,317136.5,16794,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894326,24206.00
01/15/2016 16:45,2,0.000,ALERT,211.25,298.17,59.944,1452894303,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,318933.3,318933.3,16742,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894328,24207.00
01/15/2016 16:45,2,0.000,ALERT,211.25,297.57,59.933,1452894303,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,313010.0,313010.0,16810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894330,24208.00
01/15/2016 16:45,2,0.000,ALERT,211.48,298.77,59.981,1452894303,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,588026.6,588026.6,5956,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894332,24209.00
01/15/2016 16:45,2,0.000,ALERT,211.93,299.37,59.975,1452894303,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,624645.1,624645.1,5943,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894334,24210.00
01/15/2016 16:45,2,0.000,ALERT,212.16,301.47,59.986,1452894303,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,304695.7,304695.7,12061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894336,24211.00
01/15/2016 16:45,2,0.000,ALERT,211.48,299.67,59.965,1452894303,"274151322000095","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,617332.9,617332.9,5966,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894338,24212.00
01/15/2016 16:45,2,0.000,ALERT,211.93,300.57,59.996,1452894303,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,304683.2,304683.2,12105,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894340,24213.00
01/15/2016 16:45,2,0.000,ALERT,211.03,297.57,59.954,1452894303,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,317059.8,317059.8,16719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894341,24214.00
01/15/2016 16:45,2,0.000,ALERT,212.16,300.87,59.970,1452894303,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,314781.0,314781.0,12100,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894343,24215.00
01/15/2016 16:45,2,0.137,ACTIVE,212.83,300.87,59.970,1452894303,"201051344000853","219011344069620",18.77,-1.00,0,298.77,302.37,2.6,0.6,0.000,312159.0,312159.0,12044,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452894344,24216.00
01/15/2016 16:45,2,0.000,ALERT,211.70,298.47,59.986,1452894303,"201051344000685","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,318352.2,318352.2,16768,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894346,24217.00
01/15/2016 16:45,2,0.062,ALERT,211.48,297.87,60.012,1452894303,"201051344000917","219011344069620",30.79,-0.50,0,295.46,299.97,2.0,0.0,0.000,316077.0,316077.0,16756,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894348,24218.00
01/15/2016 16:45,2,0.055,ALERT,211.48,298.47,59.949,1452894303,"201051344001145","219011344069620",29.96,-2.00,0,296.66,301.17,1.7,0.0,0.000,319286.8,319286.8,16748,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894349,24219.00
01/15/2016 16:45,2,0.000,ALERT,211.25,297.57,60.002,1452894303,"201051344000651","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,313433.6,313433.6,16748,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894351,24220.00
01/15/2016 16:45,2,0.008,ALERT,210.80,298.77,59.970,1452894303,"274151322000088","219011344069620",28.90,-0.50,0,295.76,300.27,0.0,0.0,0.000,570921.3,570921.3,5848,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894353,24221.00
01/15/2016 16:45,2,0.000,ALERT,211.93,297.87,59.959,1452894303,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,478003.1,478003.1,6203,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894355,24222.00
01/15/2016 16:45,2,0.000,ALERT,211.03,298.17,59.938,1452894303,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,309891.4,309891.4,16728,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894357,24223.00
01/15/2016 16:45,2,0.000,ALERT,211.93,301.17,59.965,1452894303,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315789.4,315789.4,12114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894358,24224.00
01/15/2016 16:45,2,0.068,ALERT,211.25,297.87,59.996,1452894303,"201051344001203","219011344069620",29.52,-2.50,0,296.36,301.77,2.1,0.1,0.000,316381.1,316381.1,16736,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894360,24225.00
01/15/2016 16:45,2,0.016,ALERT,211.03,298.77,59.970,1452894303,"274151322000054","219011344069620",30.93,-0.50,0,296.36,300.87,0.0,0.0,0.000,583276.0,583276.0,5842,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894362,24226.00
01/15/2016 16:45,2,0.000,ALERT,212.38,300.27,59.991,1452894303,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,305025.5,305025.5,12097,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894364,24227.00
01/15/2016 16:45,2,0.139,ALERT,211.03,297.87,59.954,1452894303,"201051344001093","219011344069620",31.03,-0.50,0,296.66,300.27,4.4,2.3,0.000,314901.9,314901.9,16733,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894366,24228.00
01/15/2016 16:45,2,0.102,ACTIVE,212.16,300.87,59.996,1452894303,"201051344000900","219011344069620",21.17,-1.00,0,298.77,302.37,2.2,0.2,0.000,318444.5,318444.5,12012,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452894367,24229.00
01/15/2016 16:45,2,0.000,ALERT,212.38,299.97,59.970,1452894303,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,312026.9,312026.9,12077,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452894368,24230.00
01/15/2016 16:45,2,0.184,ALERT,212.38,332.13,59.996,1452894303,"201051344000569","219011344069620",26.34,0.00,0,299.07,340.85,4.9,2.8,0.000,320147.9,320147.9,11970,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452894370,24231.00
01/15/2016 16:45,2,0.064,ALERT,212.16,300.57,59.991,1452894303,"201051344000983","219011344069620",31.21,-1.00,0,298.47,302.68,2.1,0.1,0.000,314928.6,314928.6,12036,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894372,24232.00
01/15/2016 16:45,2,0.000,ALERT,212.16,300.57,59.981,1452894303,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,309930.0,309930.0,12127,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452894374,24233.00
01/15/2016 16:45,2,0.154,ALERT,212.83,301.47,59.986,1452894303,"201051344000576","219011344069620",14.83,-1.00,0,298.77,302.68,2.3,0.3,0.000,313105.8,313105.8,12011,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894376,24234.00
01/15/2016 16:45,2,0.029,ALERT,211.03,298.17,59.981,1452894303,"274151322000087","219011344069620",29.76,0.50,0,295.16,299.67,0.0,0.0,0.000,558400.5,558400.5,5884,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452894377,24235.00
01/15/2016 17:00,2,0.000,ALERT,212.83,300.57,59.991,1452895203,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,313317.4,313317.4,12041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895205,24236.00
01/15/2016 17:00,2,0.000,ALERT,211.48,298.47,59.996,1452895203,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,585930.1,585930.1,5875,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452895207,24237.00
01/15/2016 17:00,2,0.000,ALERT,212.83,300.27,59.996,1452895203,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,305762.8,305762.8,12129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895208,24238.00
01/15/2016 17:00,2,0.000,ALERT,212.38,300.87,60.002,1452895203,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,307210.7,307210.7,12098,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895210,24239.00
01/15/2016 17:00,2,0.000,ALERT,210.80,298.17,60.034,1452895203,"201051344000646","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,311547.6,311547.6,16738,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895212,24240.00
01/15/2016 17:00,2,0.000,ALERT,210.80,298.77,59.991,1452895203,"274151322000052","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,593718.2,593718.2,5927,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895214,24241.00
01/15/2016 17:00,2,0.000,ALERT,211.48,298.77,59.991,1452895203,"201051344000585","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,316466.2,316466.2,16732,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895216,24242.00
01/15/2016 17:00,2,0.000,ALERT,211.03,298.47,60.007,1452895203,"201051344001230","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,314683.8,314683.8,16780,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452895217,24243.00
01/15/2016 17:00,2,0.000,ALERT,211.70,299.07,59.938,1452895203,"201051344000582","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,309657.3,309657.3,16727,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452895219,24244.00
01/15/2016 17:00,2,0.000,ALERT,210.57,298.17,59.996,1452895203,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,318999.5,318999.5,16710,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895221,24245.00
01/15/2016 17:00,2,0.000,ALERT,211.03,297.57,59.986,1452895203,"274151322000094","219011344069620",0.00,-2.50,0,296.36,299.37,0.0,0.0,0.000,477714.9,477714.9,6212,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895223,24246.00
01/15/2016 17:00,2,0.000,ALERT,212.38,301.47,59.991,1452895203,"201051344000579","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,320379.9,320379.9,12096,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895225,24247.00
01/15/2016 17:00,2,0.000,ALERT,211.03,298.77,59.970,1452895203,"201051344000890","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,317136.5,317136.5,16796,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895227,24248.00
01/15/2016 17:00,2,0.000,ALERT,211.25,298.47,59.996,1452895203,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,318933.3,318933.3,16744,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895228,24249.00
01/15/2016 17:00,2,0.000,ALERT,211.48,297.87,60.012,1452895203,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,313010.0,313010.0,16812,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895230,24250.00
01/15/2016 17:00,2,0.000,ALERT,211.25,298.77,59.986,1452895203,"274151322000083","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,588026.6,588026.6,5958,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895232,24251.00
01/15/2016 17:00,2,0.000,ALERT,211.70,298.17,59.991,1452895203,"274151322000076","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,624645.1,624645.1,5945,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895234,24252.00
01/15/2016 17:00,2,0.000,ALERT,212.16,301.17,59.996,1452895203,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,304695.7,304695.7,12063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895236,24253.00
01/15/2016 17:00,2,0.000,ALERT,211.03,298.77,59.991,1452895203,"274151322000095","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,617332.9,617332.9,5968,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895237,24254.00
01/15/2016 17:00,2,0.000,ALERT,211.93,300.27,59.970,1452895203,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,304683.2,304683.2,12107,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895239,24255.00
01/15/2016 17:00,2,0.000,ALERT,211.03,297.57,59.981,1452895203,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,317059.8,317059.8,16721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895241,24256.00
01/15/2016 17:00,2,0.000,ALERT,212.16,300.87,59.954,1452895203,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,314781.0,314781.0,12102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895243,24257.00
01/15/2016 17:00,2,0.066,ALERT,212.83,300.57,59.991,1452895203,"201051344000853","219011344069620",32.84,-1.50,0,298.77,315.30,2.3,0.3,0.000,312159.1,312159.1,12045,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1452895245,24258.00
01/15/2016 17:00,2,0.000,ALERT,211.48,298.47,60.023,1452895203,"201051344000685","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,318352.2,318352.2,16770,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895247,24259.00
01/15/2016 17:00,2,0.061,ALERT,211.25,297.57,59.996,1452895203,"201051344000917","219011344069620",29.70,-1.00,0,295.16,299.37,1.9,0.0,0.000,316077.0,316077.0,16758,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895248,24260.00
01/15/2016 17:00,2,0.000,ALERT,211.48,298.77,60.039,1452895203,"201051344001145","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,319286.8,319286.8,16750,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895250,24261.00
01/15/2016 17:00,2,0.000,ALERT,211.25,297.87,59.981,1452895203,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,313433.6,313433.6,16750,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895252,24262.00
01/15/2016 17:00,2,0.000,ALERT,211.03,297.87,59.981,1452895203,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,570921.3,570921.3,5850,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452895254,24263.00
01/15/2016 17:00,2,0.000,ALERT,211.93,297.57,59.981,1452895203,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,478003.1,478003.1,6205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895256,24264.00
01/15/2016 17:00,2,0.000,ALERT,211.03,298.47,59.975,1452895203,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,309891.4,309891.4,16730,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895257,24265.00
01/15/2016 17:00,2,0.000,ALERT,211.93,301.17,59.981,1452895203,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,315789.4,315789.4,12116,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895259,24266.00
01/15/2016 17:00,2,0.000,ALERT,211.25,298.17,59.981,1452895203,"201051344001203","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,316381.1,316381.1,16738,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452895261,24267.00
01/15/2016 17:00,2,0.016,ALERT,211.25,299.07,59.928,1452895203,"274151322000054","219011344069620",29.92,-1.00,0,296.96,301.17,0.0,0.0,0.000,583276.0,583276.0,5844,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895263,24268.00
01/15/2016 17:00,2,0.000,ALERT,212.38,300.27,59.986,1452895203,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,305025.5,305025.5,12099,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895265,24269.00
01/15/2016 17:00,2,0.141,ALERT,211.25,298.47,59.975,1452895203,"201051344001093","219011344069620",29.90,-1.00,0,295.76,299.97,4.3,2.2,0.000,314902.4,314902.4,16735,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895266,24270.00
01/15/2016 17:00,2,0.072,ACTIVE_NO_POWER,212.16,300.57,59.981,1452895203,"201051344000900","219011344069620",19.48,-1.00,0,298.77,302.37,1.4,0.0,0.000,318444.5,318444.5,12013,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452895267,24271.00
01/15/2016 17:00,2,0.000,ALERT,212.38,299.97,59.949,1452895203,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,312026.9,312026.9,12079,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452895269,24272.00
01/15/2016 17:00,2,0.170,ALERT,212.38,301.17,59.986,1452895203,"201051344000569","219011344069620",22.58,-1.00,0,298.77,341.45,3.9,1.8,0.000,320148.5,320148.5,11972,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452895271,24273.00
01/15/2016 17:00,2,0.066,ALERT,212.16,300.87,59.975,1452895203,"201051344000983","219011344069620",28.17,-1.50,0,298.77,303.28,1.8,0.0,0.000,314928.6,314928.6,12038,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895273,24274.00
01/15/2016 17:00,2,0.000,ALERT,212.38,300.87,59.975,1452895203,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,309930.0,309930.0,12129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452895275,24275.00
01/15/2016 17:00,2,0.104,ALERT,212.83,301.47,59.975,1452895203,"201051344000576","219011344069620",28.29,-1.50,0,298.77,302.98,3.1,1.0,0.000,313106.1,313106.1,12013,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895277,24276.00
01/15/2016 17:00,2,0.000,ALERT,211.48,297.26,59.970,1452895203,"274151322000087","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,558400.5,558400.5,5886,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452895278,24277.00
01/15/2016 17:15,2,0.000,ALERT,212.61,300.57,60.002,1452896103,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,313317.4,313317.4,12043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1452896105,24278.00
01/15/2016 17:15,2,0.000,ALERT,211.25,297.57,59.965,1452896103,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,585930.1,585930.1,5877,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896107,24279.00
01/15/2016 17:15,2,0.000,ALERT,213.06,300.57,59.981,1452896103,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,305762.8,305762.8,12131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896109,24280.00
01/15/2016 17:15,2,0.000,ALERT,212.38,300.57,60.023,1452896103,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,307210.7,307210.7,12100,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896111,24281.00
01/15/2016 17:15,2,0.000,ALERT,211.03,298.17,59.959,1452896103,"201051344000646","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,311547.6,311547.6,16740,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896113,24282.00
01/15/2016 17:15,2,0.000,ALERT,211.03,297.57,59.965,1452896103,"274151322000052","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,593718.2,593718.2,5929,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896115,24283.00
01/15/2016 17:15,2,0.000,ALERT,211.48,298.47,59.965,1452896103,"201051344000585","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,316466.2,316466.2,16734,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896116,24284.00
01/15/2016 17:15,2,0.000,ALERT,211.03,298.17,59.970,1452896103,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,314683.8,314683.8,16782,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896118,24285.00
01/15/2016 17:15,2,0.000,ALERT,211.70,299.07,59.970,1452896103,"201051344000582","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,309657.3,309657.3,16729,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896120,24286.00
