ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 17:15,2,0.000,ALERT,210.80,298.17,59.965,1452896103,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,318999.5,318999.5,16712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896122,24287.00
01/15/2016 17:15,2,0.000,ALERT,211.48,297.26,59.991,1452896103,"274151322000094","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,477714.9,477714.9,6214,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896124,24288.00
01/15/2016 17:15,2,0.000,ALERT,212.38,301.47,59.928,1452896103,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,320379.9,320379.9,12098,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896125,24289.00
01/15/2016 17:15,2,0.000,ALERT,211.03,298.77,59.965,1452896103,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,317136.5,317136.5,16798,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896127,24290.00
01/15/2016 17:15,2,0.000,ALERT,211.25,297.87,59.928,1452896103,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,318933.3,318933.3,16746,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896129,24291.00
01/15/2016 17:15,2,0.000,ALERT,211.48,297.57,59.922,1452896103,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,313010.0,313010.0,16814,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896131,24292.00
01/15/2016 17:15,2,0.000,ALERT,211.25,298.17,59.954,1452896103,"274151322000083","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,588026.6,588026.6,5960,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896133,24293.00
01/15/2016 17:15,2,0.000,ALERT,211.93,297.57,59.954,1452896103,"274151322000076","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,624645.1,624645.1,5947,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896135,24294.00
01/15/2016 17:15,2,0.000,ALERT,212.16,300.87,60.002,1452896103,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,304695.7,304695.7,12065,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896137,24295.00
01/15/2016 17:15,2,0.000,ALERT,211.25,298.77,59.949,1452896103,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,617332.9,617332.9,5970,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896139,24296.00
01/15/2016 17:15,2,0.000,ALERT,211.93,299.97,59.944,1452896103,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,304683.2,304683.2,12109,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896140,24297.00
01/15/2016 17:15,2,0.000,ALERT,211.03,297.26,59.928,1452896103,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,317059.8,317059.8,16723,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896142,24298.00
01/15/2016 17:15,2,0.000,ALERT,212.16,300.27,59.954,1452896103,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,314781.0,314781.0,12104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896144,24299.00
01/15/2016 17:15,2,0.068,ALERT,212.61,300.27,60.007,1452896103,"201051344000853","219011344069620",30.89,-2.00,0,298.47,318.61,2.2,0.2,0.000,312159.1,312159.1,12047,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452896146,24300.00
01/15/2016 17:15,2,0.000,ALERT,211.70,298.17,59.917,1452896103,"201051344000685","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,318352.2,318352.2,16772,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896148,24301.00
01/15/2016 17:15,2,0.000,ALERT,211.48,297.57,60.002,1452896103,"201051344000917","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,316077.0,316077.0,16760,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452896149,24302.00
01/15/2016 17:15,2,0.000,ALERT,211.48,298.17,59.954,1452896103,"201051344001145","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,319286.8,319286.8,16752,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1452896151,24303.00
01/15/2016 17:15,2,0.000,ALERT,211.48,297.57,59.959,1452896103,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,313433.6,313433.6,16752,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896153,24304.00
01/15/2016 17:15,2,0.000,ALERT,211.03,297.87,59.922,1452896103,"274151322000088","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,570921.3,570921.3,5852,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896155,24305.00
01/15/2016 17:15,2,0.000,ALERT,211.93,297.26,59.928,1452896103,"274151322000068","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,478003.1,478003.1,6207,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896157,24306.00
01/15/2016 17:15,2,0.000,ALERT,211.03,298.47,59.959,1452896103,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,309891.4,309891.4,16732,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896158,24307.00
01/15/2016 17:15,2,0.000,ALERT,211.93,301.17,59.907,1452896103,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,315789.4,315789.4,12118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896160,24308.00
01/15/2016 17:15,2,0.000,ALERT,211.48,298.17,59.991,1452896103,"201051344001203","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,316381.1,316381.1,16740,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452896162,24309.00
01/15/2016 17:15,2,0.000,ALERT,211.48,298.17,59.959,1452896103,"274151322000054","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,583276.0,583276.0,5846,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452896164,24310.00
01/15/2016 17:15,2,0.000,ALERT,212.38,299.97,59.959,1452896103,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,305025.5,305025.5,12101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896166,24311.00
01/15/2016 17:15,2,0.000,ALERT,211.48,298.47,60.002,1452896103,"201051344001093","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,314902.7,314902.7,16737,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1452896168,24312.00
01/15/2016 17:15,2,0.004,ALERT,212.16,300.27,59.959,1452896103,"201051344000900","219011344069620",30.16,-1.50,0,298.17,308.39,0.1,0.0,0.000,318444.5,318444.5,12014,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452896170,24313.00
01/15/2016 17:15,2,0.000,ALERT,212.16,299.37,59.965,1452896103,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,312026.9,312026.9,12081,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896171,24314.00
01/15/2016 17:15,2,0.090,ALERT,212.16,300.87,59.986,1452896103,"201051344000569","219011344069620",31.19,-1.50,0,299.67,309.29,2.9,0.8,0.000,320148.7,320148.7,11974,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1452896173,24315.00
01/15/2016 17:15,2,0.000,ALERT,212.16,300.27,59.965,1452896103,"201051344000983","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,314928.6,314928.6,12040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452896175,24316.00
01/15/2016 17:15,2,0.000,ALERT,212.38,300.27,59.970,1452896103,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,309930.0,309930.0,12131,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896177,24317.00
01/15/2016 17:15,2,0.000,ALERT,212.61,300.57,60.012,1452896103,"201051344000576","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,313106.2,313106.2,12015,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452896178,24318.00
01/15/2016 17:15,2,0.000,ALERT,211.70,296.66,59.975,1452896103,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,558400.5,558400.5,5888,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452896180,24319.00
01/15/2016 17:30,2,0.000,ALERT,212.61,300.27,59.938,1452897004,"201051344000645","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,313317.4,313317.4,12045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897006,24320.00
01/15/2016 17:30,2,0.000,ALERT,211.48,298.47,59.970,1452897004,"274151322000085","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,585930.1,585930.1,5879,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897007,24321.00
01/15/2016 17:30,2,0.000,ALERT,212.61,299.97,60.012,1452897004,"201051344000633","219011344069620",0.00,-2.50,0,295.16,302.07,0.0,0.0,0.000,305762.8,305762.8,12133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897009,24322.00
01/15/2016 17:30,2,0.000,ALERT,212.16,299.97,59.975,1452897004,"201051344000469","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,307210.7,307210.7,12102,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897011,24323.00
01/15/2016 17:30,2,0.000,ALERT,210.80,297.87,59.975,1452897004,"201051344000646","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,311547.6,311547.6,16742,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897013,24324.00
01/15/2016 17:30,2,0.000,ALERT,210.80,298.47,59.954,1452897004,"274151322000052","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,593718.2,593718.2,5931,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897015,24325.00
01/15/2016 17:30,2,0.000,ALERT,211.03,298.17,59.975,1452897004,"201051344000585","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,316466.2,316466.2,16736,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897017,24326.00
01/15/2016 17:30,2,0.000,ALERT,211.03,298.17,59.975,1452897004,"201051344001230","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,314683.8,314683.8,16784,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897018,24327.00
01/15/2016 17:30,2,0.000,ALERT,211.48,298.77,59.959,1452897004,"201051344000582","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,309657.3,309657.3,16731,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897020,24328.00
01/15/2016 17:30,2,0.000,ALERT,210.57,297.87,59.991,1452897004,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,318999.5,318999.5,16714,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897022,24329.00
01/15/2016 17:30,2,0.000,ALERT,211.25,297.57,59.954,1452897004,"274151322000094","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,477714.9,477714.9,6216,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897024,24330.00
01/15/2016 17:30,2,0.000,ALERT,212.16,300.87,59.970,1452897004,"201051344000579","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,320379.9,320379.9,12100,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897026,24331.00
01/15/2016 17:30,2,0.000,ALERT,210.80,298.47,59.975,1452897004,"201051344000890","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,317136.5,317136.5,16800,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897028,24332.00
01/15/2016 17:30,2,0.000,ALERT,211.03,297.87,59.928,1452897004,"201051344000438","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,318933.3,318933.3,16748,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897029,24333.00
01/15/2016 17:30,2,0.000,ALERT,211.25,297.26,59.996,1452897004,"201051344000417","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,313010.0,313010.0,16816,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897031,24334.00
01/15/2016 17:30,2,0.000,ALERT,211.25,298.47,59.959,1452897004,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,588026.6,588026.6,5962,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897033,24335.00
01/15/2016 17:30,2,0.000,ALERT,211.70,297.57,59.949,1452897004,"274151322000076","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,624645.1,624645.1,5949,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897035,24336.00
01/15/2016 17:30,2,0.000,ALERT,212.16,300.87,60.012,1452897004,"201051344000868","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,304695.7,304695.7,12067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897037,24337.00
01/15/2016 17:30,2,0.000,ALERT,211.03,299.07,59.912,1452897004,"274151322000095","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,617332.9,617332.9,5972,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897039,24338.00
01/15/2016 17:30,2,0.000,ALERT,211.93,299.97,59.975,1452897004,"201051344000988","219011344069620",0.00,-2.00,0,294.56,302.07,0.0,0.0,0.000,304683.2,304683.2,12111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897041,24339.00
01/15/2016 17:30,2,0.000,ALERT,210.80,296.96,59.965,1452897004,"201051344001025","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,317059.8,317059.8,16725,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897042,24340.00
01/15/2016 17:30,2,0.000,ALERT,211.93,299.97,59.917,1452897004,"201051344000458","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,314781.0,314781.0,12106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897044,24341.00
01/15/2016 17:30,2,0.000,ALERT,212.61,300.27,59.954,1452897004,"201051344000853","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,312159.1,312159.1,12049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1452897046,24342.00
01/15/2016 17:30,2,0.000,ALERT,211.25,297.57,59.965,1452897004,"201051344000685","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,318352.2,318352.2,16774,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897048,24343.00
01/15/2016 17:30,2,0.000,ALERT,211.25,297.26,59.970,1452897004,"201051344000917","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,316077.0,316077.0,16762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897050,24344.00
01/15/2016 17:30,2,0.000,ALERT,211.03,297.87,59.954,1452897004,"201051344001145","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,319286.8,319286.8,16754,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897051,24345.00
01/15/2016 17:30,2,0.000,ALERT,211.03,296.96,59.975,1452897004,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,313433.6,313433.6,16754,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897053,24346.00
01/15/2016 17:30,2,0.000,ALERT,210.80,297.57,59.954,1452897004,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,570921.3,570921.3,5854,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897055,24347.00
01/15/2016 17:30,2,0.000,ALERT,212.16,297.57,59.949,1452897004,"274151322000068","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,478003.1,478003.1,6209,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897057,24348.00
01/15/2016 17:30,2,0.000,ALERT,210.80,297.87,59.949,1452897004,"201051344001135","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,309891.4,309891.4,16734,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897059,24349.00
01/15/2016 17:30,2,0.000,ALERT,211.70,300.57,59.949,1452897004,"201051344000594","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,315789.4,315789.4,12120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897060,24350.00
01/15/2016 17:30,2,0.000,ALERT,211.03,297.57,59.949,1452897004,"201051344001203","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,316381.1,316381.1,16742,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897062,24351.00
01/15/2016 17:30,2,0.000,ALERT,211.03,298.17,59.928,1452897004,"274151322000054","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,583276.0,583276.0,5848,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897064,24352.00
01/15/2016 17:30,2,0.000,ALERT,212.16,299.67,59.949,1452897004,"201051344000867","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,305025.5,305025.5,12103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897066,24353.00
01/15/2016 17:30,2,0.000,ALERT,210.80,297.57,59.954,1452897004,"201051344001093","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,314902.7,314902.7,16739,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897068,24354.00
01/15/2016 17:30,2,0.000,ALERT,211.93,299.97,59.912,1452897004,"201051344000900","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,318444.5,318444.5,12016,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1452897070,24355.00
01/15/2016 17:30,2,0.000,ALERT,212.16,299.37,59.933,1452897004,"201051344000648","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,312026.9,312026.9,12083,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897072,24356.00
01/15/2016 17:30,2,0.000,ALERT,212.16,300.57,59.954,1452897004,"201051344000569","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,320148.9,320148.9,11976,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452897073,24357.00
01/15/2016 17:30,2,0.000,ALERT,211.93,300.27,59.959,1452897004,"201051344000983","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,314928.6,314928.6,12042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897075,24358.00
01/15/2016 17:30,2,0.000,ALERT,212.16,300.27,59.959,1452897004,"201051344001158","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,309930.0,309930.0,12133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897077,24359.00
01/15/2016 17:30,2,0.000,ALERT,212.61,300.57,59.959,1452897004,"201051344000576","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,313106.2,313106.2,12017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897079,24360.00
01/15/2016 17:30,2,0.000,ALERT,211.03,296.96,59.996,1452897004,"274151322000087","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,558400.5,558400.5,5890,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897081,24361.00
01/15/2016 17:45,2,0.000,ALERT,211.48,298.47,59.965,1452897904,"201051344000645","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,313317.4,313317.4,12047,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897906,24362.00
01/15/2016 17:45,2,0.000,ALERT,210.12,295.76,59.949,1452897904,"274151322000085","219011344069620",0.00,-1.50,0,294.86,319.21,0.0,0.0,0.000,585930.1,585930.1,5881,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897908,24363.00
01/15/2016 17:45,2,0.000,ALERT,211.48,298.17,59.996,1452897904,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,305762.8,305762.8,12135,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897910,24364.00
01/15/2016 17:45,2,0.000,ALERT,211.03,298.47,59.965,1452897904,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,307210.7,307210.7,12104,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897912,24365.00
01/15/2016 17:45,2,0.000,ALERT,209.67,296.06,59.965,1452897904,"201051344000646","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,311547.6,311547.6,16744,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897913,24366.00
01/15/2016 17:45,2,0.000,ALERT,209.67,295.46,59.933,1452897904,"274151322000052","219011344069620",0.00,-2.50,0,294.86,318.61,0.0,0.0,0.000,593718.2,593718.2,5933,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897915,24367.00
01/15/2016 17:45,2,0.000,ALERT,210.12,296.36,59.986,1452897904,"201051344000585","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,316466.2,316466.2,16738,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897917,24368.00
01/15/2016 17:45,2,0.000,ALERT,209.90,296.36,59.959,1452897904,"201051344001230","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,314683.8,314683.8,16786,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897919,24369.00
01/15/2016 17:45,2,0.000,ALERT,210.35,296.96,59.922,1452897904,"201051344000582","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,309657.3,309657.3,16733,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897921,24370.00
01/15/2016 17:45,2,0.000,ALERT,209.67,296.06,59.949,1452897904,"201051344000955","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,318999.5,318999.5,16716,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897922,24371.00
01/15/2016 17:45,2,0.000,ALERT,210.12,295.46,59.954,1452897904,"274151322000094","219011344069620",0.00,-3.00,0,294.26,318.91,0.0,0.0,0.000,477714.9,477714.9,6218,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897924,24372.00
01/15/2016 17:45,2,0.000,ALERT,210.80,299.07,60.007,1452897904,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,320379.9,320379.9,12102,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897926,24373.00
01/15/2016 17:45,2,0.000,ALERT,209.90,296.66,59.965,1452897904,"201051344000890","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,317136.5,317136.5,16802,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897928,24374.00
01/15/2016 17:45,2,0.000,ALERT,210.12,296.36,59.954,1452897904,"201051344000438","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,318933.3,318933.3,16750,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897930,24375.00
01/15/2016 17:45,2,0.000,ALERT,210.12,295.46,59.975,1452897904,"201051344000417","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,313010.0,313010.0,16818,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897931,24376.00
01/15/2016 17:45,2,0.000,ALERT,210.12,296.96,59.965,1452897904,"274151322000083","219011344069620",0.00,-2.50,0,295.16,320.41,0.0,0.0,0.000,588026.6,588026.6,5964,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897933,24377.00
01/15/2016 17:45,2,0.000,ALERT,210.57,296.06,59.959,1452897904,"274151322000076","219011344069620",0.00,-2.50,0,294.86,318.91,0.0,0.0,0.000,624645.1,624645.1,5951,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897935,24378.00
01/15/2016 17:45,2,0.000,ALERT,211.03,299.37,59.954,1452897904,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,304695.7,304695.7,12069,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897937,24379.00
01/15/2016 17:45,2,0.000,ALERT,210.12,297.26,59.965,1452897904,"274151322000095","219011344069620",0.00,-3.50,0,296.36,321.01,0.0,0.0,0.000,617332.9,617332.9,5974,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897939,24380.00
01/15/2016 17:45,2,0.000,ALERT,210.57,298.17,59.970,1452897904,"201051344000988","219011344069620",0.00,-2.00,0,294.56,301.47,0.0,0.0,0.000,304683.2,304683.2,12113,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897941,24381.00
01/15/2016 17:45,2,0.000,ALERT,209.90,295.76,59.975,1452897904,"201051344001025","219011344069620",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,317059.8,317059.8,16727,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897943,24382.00
01/15/2016 17:45,2,0.000,ALERT,210.80,298.77,59.975,1452897904,"201051344000458","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,314781.0,314781.0,12108,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897944,24383.00
01/15/2016 17:45,2,0.000,ALERT,211.25,298.17,59.975,1452897904,"201051344000853","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,312159.1,312159.1,12051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897946,24384.00
01/15/2016 17:45,2,0.000,ALERT,210.35,296.36,59.975,1452897904,"201051344000685","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,318352.2,318352.2,16776,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897948,24385.00
01/15/2016 17:45,2,0.000,ALERT,210.35,295.76,59.986,1452897904,"201051344000917","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,316077.0,316077.0,16764,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897950,24386.00
01/15/2016 17:45,2,0.000,ALERT,210.12,296.36,59.970,1452897904,"201051344001145","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,319286.8,319286.8,16756,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897951,24387.00
01/15/2016 17:45,2,0.000,ALERT,210.12,295.76,59.970,1452897904,"201051344000651","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,313433.6,313433.6,16756,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897953,24388.00
01/15/2016 17:45,2,0.000,ALERT,209.67,295.76,59.965,1452897904,"274151322000088","219011344069620",0.00,-1.50,0,294.56,318.00,0.0,0.0,0.000,570921.3,570921.3,5856,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897955,24389.00
01/15/2016 17:45,2,0.000,ALERT,211.03,295.76,59.959,1452897904,"274151322000068","219011344069620",0.00,-1.50,0,293.96,317.70,0.0,0.0,0.000,478003.1,478003.1,6211,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897957,24390.00
01/15/2016 17:45,2,0.000,ALERT,209.90,296.06,59.965,1452897904,"201051344001135","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,309891.4,309891.4,16736,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897959,24391.00
01/15/2016 17:45,2,0.000,ALERT,210.57,299.37,59.959,1452897904,"201051344000594","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,315789.4,315789.4,12122,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897961,24392.00
01/15/2016 17:45,2,0.000,ALERT,210.12,295.76,59.970,1452897904,"201051344001203","219011344069620",0.00,-3.00,0,294.56,300.87,0.0,0.0,0.000,316381.1,316381.1,16744,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897963,24393.00
01/15/2016 17:45,2,0.000,ALERT,210.12,296.36,59.959,1452897904,"274151322000054","219011344069620",0.00,-1.50,0,294.86,318.91,0.0,0.0,0.000,583276.0,583276.0,5850,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897964,24394.00
01/15/2016 17:45,2,0.000,ALERT,211.25,299.07,59.965,1452897904,"201051344000867","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,305025.5,305025.5,12105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897966,24395.00
01/15/2016 17:45,2,0.000,ALERT,210.12,296.36,60.012,1452897904,"201051344001093","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,314902.7,314902.7,16741,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452897968,24396.00
01/15/2016 17:45,2,0.000,ALERT,211.03,299.67,59.970,1452897904,"201051344000900","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,318444.5,318444.5,12018,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897970,24397.00
01/15/2016 17:45,2,0.000,ALERT,211.25,299.07,59.996,1452897904,"201051344000648","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,312026.9,312026.9,12085,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897971,24398.00
01/15/2016 17:45,2,0.000,ALERT,211.25,299.97,59.954,1452897904,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,320148.9,320148.9,11978,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897973,24399.00
01/15/2016 17:45,2,0.000,ALERT,211.03,299.37,59.970,1452897904,"201051344000983","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,314928.6,314928.6,12044,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897975,24400.00
01/15/2016 17:45,2,0.000,ALERT,211.25,299.07,59.959,1452897904,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,309930.0,309930.0,12135,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897977,24401.00
01/15/2016 17:45,2,0.000,ALERT,211.70,299.67,59.970,1452897904,"201051344000576","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,313106.2,313106.2,12019,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897979,24402.00
01/15/2016 17:45,2,0.000,ALERT,210.35,295.76,60.002,1452897904,"274151322000087","219011344069620",0.00,-1.00,0,293.66,318.30,0.0,0.0,0.000,558400.5,558400.5,5892,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452897980,24403.00
01/15/2016 18:00,2,0.000,ALERT,211.93,299.37,59.922,1452898803,"201051344000645","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,313317.4,313317.4,12049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898805,24404.00
01/15/2016 18:00,2,0.000,ALERT,210.57,296.36,59.975,1452898803,"274151322000085","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,585930.1,585930.1,5883,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898807,24405.00
01/15/2016 18:00,2,0.000,ALERT,212.16,299.37,59.986,1452898803,"201051344000633","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,305762.8,305762.8,12137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898808,24406.00
01/15/2016 18:00,2,0.000,ALERT,211.48,299.67,59.981,1452898803,"201051344000469","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,307210.7,307210.7,12106,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898810,24407.00
01/15/2016 18:00,2,0.000,ALERT,210.57,297.57,59.996,1452898803,"201051344000646","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,311547.6,311547.6,16746,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898812,24408.00
01/15/2016 18:00,2,0.000,ALERT,210.12,296.06,59.996,1452898803,"274151322000052","219011344069620",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,593718.2,593718.2,5935,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898814,24409.00
01/15/2016 18:00,2,0.000,ALERT,210.80,297.87,59.996,1452898803,"201051344000585","219011344069620",0.00,-2.50,0,293.66,299.37,0.0,0.0,0.000,316466.2,316466.2,16740,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898816,24410.00
01/15/2016 18:00,2,0.000,ALERT,210.80,297.87,59.970,1452898803,"201051344001230","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,314683.8,314683.8,16788,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898818,24411.00
01/15/2016 18:00,2,0.000,ALERT,211.25,298.47,60.034,1452898803,"201051344000582","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,309657.3,309657.3,16735,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898819,24412.00
01/15/2016 18:00,2,0.000,ALERT,210.12,297.57,59.965,1452898803,"201051344000955","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,318999.5,318999.5,16718,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898821,24413.00
01/15/2016 18:00,2,0.000,ALERT,210.35,295.46,59.986,1452898803,"274151322000094","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,477714.9,477714.9,6220,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898823,24414.00
01/15/2016 18:00,2,0.000,ALERT,211.48,299.97,60.039,1452898803,"201051344000579","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,320379.9,320379.9,12104,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898825,24415.00
01/15/2016 18:00,2,0.000,ALERT,210.35,297.57,60.002,1452898803,"201051344000890","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,317136.5,317136.5,16804,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898827,24416.00
01/15/2016 18:00,2,0.000,ALERT,210.80,297.26,60.007,1452898803,"201051344000438","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,318933.3,318933.3,16752,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898829,24417.00
01/15/2016 18:00,2,0.000,ALERT,210.80,296.36,60.002,1452898803,"201051344000417","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,313010.0,313010.0,16820,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898830,24418.00
01/15/2016 18:00,2,0.000,ALERT,210.35,296.06,59.996,1452898803,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,588026.6,588026.6,5966,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898832,24419.00
01/15/2016 18:00,2,0.000,ALERT,210.80,296.66,60.002,1452898803,"274151322000076","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,624645.1,624645.1,5953,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898834,24420.00
01/15/2016 18:00,2,0.000,ALERT,211.48,300.27,59.996,1452898803,"201051344000868","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,304695.7,304695.7,12071,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898836,24421.00
01/15/2016 18:00,2,0.000,ALERT,210.35,297.57,59.996,1452898803,"274151322000095","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,617332.9,617332.9,5976,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898838,24422.00
01/15/2016 18:00,2,0.000,ALERT,211.25,299.07,59.996,1452898803,"201051344000988","219011344069620",0.00,-2.50,0,293.96,300.87,0.0,0.0,0.000,304683.2,304683.2,12115,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898840,24423.00
01/15/2016 18:00,2,0.000,ALERT,210.57,296.66,59.959,1452898803,"201051344001025","219011344069620",0.00,-3.50,0,293.66,299.67,0.0,0.0,0.000,317059.8,317059.8,16729,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898841,24424.00
01/15/2016 18:00,2,0.000,ALERT,211.48,299.67,60.002,1452898803,"201051344000458","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,314781.0,314781.0,12110,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898843,24425.00
01/15/2016 18:00,2,0.000,ALERT,212.16,299.37,60.018,1452898803,"201051344000853","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,312159.1,312159.1,12053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898845,24426.00
01/15/2016 18:00,2,0.000,ALERT,211.03,297.57,60.007,1452898803,"201051344000685","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,318352.2,318352.2,16778,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898847,24427.00
01/15/2016 18:00,2,0.000,ALERT,211.25,297.57,60.002,1452898803,"201051344000917","219011344069620",0.00,-1.50,0,293.06,298.77,0.0,0.0,0.000,316077.0,316077.0,16766,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898849,24428.00
01/15/2016 18:00,2,0.000,ALERT,211.03,297.87,60.002,1452898803,"201051344001145","219011344069620",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,319286.8,319286.8,16758,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898850,24429.00
01/15/2016 18:00,2,0.000,ALERT,210.80,296.96,60.012,1452898803,"201051344000651","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,313433.6,313433.6,16758,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898852,24430.00
01/15/2016 18:00,2,0.000,ALERT,210.12,296.06,60.012,1452898803,"274151322000088","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,570921.3,570921.3,5858,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898854,24431.00
