ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 18:00,2,0.000,ALERT,211.03,296.06,59.996,1452898803,"274151322000068","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,478003.1,478003.1,6213,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898856,24432.00
01/15/2016 18:00,2,0.000,ALERT,210.57,297.57,59.970,1452898803,"201051344001135","219011344069620",0.00,-3.00,0,294.26,299.67,0.0,0.0,0.000,309891.4,309891.4,16738,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898857,24433.00
01/15/2016 18:00,2,0.000,ALERT,211.25,300.27,59.996,1452898803,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,315789.4,315789.4,12124,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898859,24434.00
01/15/2016 18:00,2,0.000,ALERT,210.80,297.26,59.949,1452898803,"201051344001203","219011344069620",0.00,-3.00,0,293.96,300.57,0.0,0.0,0.000,316381.1,316381.1,16746,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898861,24435.00
01/15/2016 18:00,2,0.000,ALERT,210.35,296.96,60.023,1452898803,"274151322000054","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,583276.0,583276.0,5852,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898863,24436.00
01/15/2016 18:00,2,0.000,ALERT,211.93,299.37,60.002,1452898803,"201051344000867","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,305025.5,305025.5,12107,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898865,24437.00
01/15/2016 18:00,2,0.000,ALERT,210.80,297.57,59.991,1452898803,"201051344001093","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,314902.7,314902.7,16743,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898867,24438.00
01/15/2016 18:00,2,0.000,ALERT,211.48,299.67,59.996,1452898803,"201051344000900","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,318444.5,318444.5,12020,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898868,24439.00
01/15/2016 18:00,2,0.000,ALERT,211.70,298.77,59.991,1452898803,"201051344000648","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,312026.9,312026.9,12087,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898870,24440.00
01/15/2016 18:00,2,0.000,ALERT,211.48,299.97,59.954,1452898803,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,320148.9,320148.9,11980,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898872,24441.00
01/15/2016 18:00,2,0.000,ALERT,211.48,299.67,59.986,1452898803,"201051344000983","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,314928.6,314928.6,12046,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898874,24442.00
01/15/2016 18:00,2,0.000,ALERT,211.70,299.37,59.949,1452898803,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,309930.0,309930.0,12137,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452898876,24443.00
01/15/2016 18:00,2,0.000,ALERT,211.93,299.97,59.991,1452898803,"201051344000576","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,313106.2,313106.2,12021,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898877,24444.00
01/15/2016 18:00,2,0.000,ALERT,210.57,296.06,59.996,1452898803,"274151322000087","219011344069620",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,558400.5,558400.5,5894,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452898879,24445.00
01/15/2016 18:15,2,0.000,ALERT,211.93,299.37,59.954,1452899703,"201051344000645","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,313317.4,313317.4,12051,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899705,24446.00
01/15/2016 18:15,2,0.000,ALERT,210.57,296.36,59.949,1452899703,"274151322000085","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,585930.1,585930.1,5885,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899707,24447.00
01/15/2016 18:15,2,0.000,ALERT,212.16,299.37,59.986,1452899703,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,305762.8,305762.8,12139,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899709,24448.00
01/15/2016 18:15,2,0.000,ALERT,211.70,299.37,59.970,1452899703,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,307210.7,307210.7,12108,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899711,24449.00
01/15/2016 18:15,2,0.000,ALERT,211.03,298.47,59.959,1452899703,"201051344000646","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,311547.6,311547.6,16748,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899713,24450.00
01/15/2016 18:15,2,0.000,ALERT,210.12,296.06,59.954,1452899703,"274151322000052","219011344069620",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,593718.2,593718.2,5937,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899715,24451.00
01/15/2016 18:15,2,0.000,ALERT,211.25,298.47,59.970,1452899703,"201051344000585","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,316466.2,316466.2,16742,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899716,24452.00
01/15/2016 18:15,2,0.000,ALERT,211.03,298.47,59.970,1452899703,"201051344001230","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,314683.8,314683.8,16790,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899718,24453.00
01/15/2016 18:15,2,0.000,ALERT,211.70,299.07,59.991,1452899703,"201051344000582","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,309657.3,309657.3,16737,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899720,24454.00
01/15/2016 18:15,2,0.000,ALERT,210.80,298.17,59.965,1452899703,"201051344000955","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,318999.5,318999.5,16720,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899722,24455.00
01/15/2016 18:15,2,0.000,ALERT,210.35,295.46,59.959,1452899703,"274151322000094","219011344069620",0.00,-3.50,0,293.66,297.57,0.0,0.0,0.000,477714.9,477714.9,6222,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899724,24456.00
01/15/2016 18:15,2,0.000,ALERT,211.25,299.67,59.959,1452899703,"201051344000579","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,320379.9,320379.9,12106,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899725,24457.00
01/15/2016 18:15,2,0.000,ALERT,211.25,298.77,59.996,1452899703,"201051344000890","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,317136.5,317136.5,16806,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899728,24458.00
01/15/2016 18:15,2,0.000,ALERT,211.25,298.17,59.959,1452899703,"201051344000438","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,318933.3,318933.3,16754,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899730,24459.00
01/15/2016 18:15,2,0.000,ALERT,211.48,297.87,59.922,1452899703,"201051344000417","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,313010.0,313010.0,16822,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899731,24460.00
01/15/2016 18:15,2,0.000,ALERT,210.80,297.87,59.965,1452899703,"274151322000083","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,588026.6,588026.6,5968,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899733,24461.00
01/15/2016 18:15,2,0.000,ALERT,211.03,296.96,59.954,1452899703,"274151322000076","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,624645.1,624645.1,5955,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899735,24462.00
01/15/2016 18:15,2,0.000,ALERT,211.48,300.27,59.965,1452899703,"201051344000868","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,304695.7,304695.7,12073,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899737,24463.00
01/15/2016 18:15,2,0.000,ALERT,210.57,297.87,59.970,1452899703,"274151322000095","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,617332.9,617332.9,5978,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899739,24464.00
01/15/2016 18:15,2,0.000,ALERT,211.48,299.37,59.965,1452899703,"201051344000988","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,304683.2,304683.2,12117,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899741,24465.00
01/15/2016 18:15,2,0.000,ALERT,211.03,297.87,59.959,1452899703,"201051344001025","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,317059.8,317059.8,16731,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899742,24466.00
01/15/2016 18:15,2,0.000,ALERT,211.48,299.97,60.002,1452899703,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,314781.0,314781.0,12112,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899744,24467.00
01/15/2016 18:15,2,0.000,ALERT,212.16,299.67,60.007,1452899703,"201051344000853","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,312159.1,312159.1,12055,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899746,24468.00
01/15/2016 18:15,2,0.000,ALERT,211.70,298.47,59.959,1452899703,"201051344000685","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,318352.2,318352.2,16780,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899748,24469.00
01/15/2016 18:15,2,0.000,ALERT,211.25,298.17,59.944,1452899703,"201051344000917","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,316077.0,316077.0,16768,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899750,24470.00
01/15/2016 18:15,2,0.000,ALERT,211.48,298.77,59.970,1452899703,"201051344001145","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,319286.8,319286.8,16760,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899752,24471.00
01/15/2016 18:15,2,0.000,ALERT,211.25,297.57,59.965,1452899703,"201051344000651","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,313433.6,313433.6,16760,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899753,24472.00
01/15/2016 18:15,2,0.000,ALERT,210.12,296.66,59.933,1452899703,"274151322000088","219011344069620",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,570921.3,570921.3,5860,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899755,24473.00
01/15/2016 18:15,2,0.000,ALERT,211.03,296.06,59.965,1452899703,"274151322000068","219011344069620",0.00,-2.00,0,293.66,297.26,0.0,0.0,0.000,478003.1,478003.1,6215,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899757,24474.00
01/15/2016 18:15,2,0.000,ALERT,210.80,298.17,59.975,1452899703,"201051344001135","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,309891.4,309891.4,16740,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899759,24475.00
01/15/2016 18:15,2,0.000,ALERT,211.48,300.27,59.975,1452899703,"201051344000594","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,315789.4,315789.4,12126,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899761,24476.00
01/15/2016 18:15,2,0.000,ALERT,211.25,297.87,59.965,1452899703,"201051344001203","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,316381.1,316381.1,16748,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899762,24477.00
01/15/2016 18:15,2,0.000,ALERT,210.35,296.66,59.970,1452899703,"274151322000054","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,583276.0,583276.0,5854,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899764,24478.00
01/15/2016 18:15,2,0.000,ALERT,212.16,299.67,59.991,1452899703,"201051344000867","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,305025.5,305025.5,12109,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899766,24479.00
01/15/2016 18:15,2,0.000,ALERT,211.25,298.47,59.970,1452899703,"201051344001093","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,314902.7,314902.7,16745,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899768,24480.00
01/15/2016 18:15,2,0.000,ALERT,211.70,299.67,59.965,1452899703,"201051344000900","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,318444.5,318444.5,12022,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899770,24481.00
01/15/2016 18:15,2,0.000,ALERT,211.93,299.07,59.970,1452899703,"201051344000648","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,312026.9,312026.9,12089,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899772,24482.00
01/15/2016 18:15,2,0.000,ALERT,211.70,299.97,59.970,1452899703,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,320148.9,320148.9,11982,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452899773,24483.00
01/15/2016 18:15,2,0.000,ALERT,211.48,299.37,59.965,1452899703,"201051344000983","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,314928.6,314928.6,12048,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899775,24484.00
01/15/2016 18:15,2,0.000,ALERT,211.93,299.67,59.928,1452899703,"201051344001158","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,309930.0,309930.0,12139,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899777,24485.00
01/15/2016 18:15,2,0.000,ALERT,212.16,299.97,59.975,1452899703,"201051344000576","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,313106.2,313106.2,12023,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899779,24486.00
01/15/2016 18:15,2,0.000,ALERT,210.35,295.76,59.933,1452899703,"274151322000087","219011344069620",0.00,-1.50,0,293.06,297.57,0.0,0.0,0.000,558400.5,558400.5,5896,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452899781,24487.00
01/15/2016 18:30,2,0.000,ALERT,212.38,299.97,59.981,1452900603,"201051344000645","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,313317.4,313317.4,12053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900605,24488.00
01/15/2016 18:30,2,0.000,ALERT,210.80,296.66,59.986,1452900603,"274151322000085","219011344069620",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,585930.1,585930.1,5887,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900607,24489.00
01/15/2016 18:30,2,0.000,ALERT,212.61,299.67,59.981,1452900603,"201051344000633","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,305762.8,305762.8,12141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900609,24490.00
01/15/2016 18:30,2,0.000,ALERT,211.93,299.97,59.981,1452900603,"201051344000469","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,307210.7,307210.7,12110,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900611,24491.00
01/15/2016 18:30,2,0.000,ALERT,211.03,298.17,59.986,1452900603,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,311547.6,311547.6,16750,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900613,24492.00
01/15/2016 18:30,2,0.000,ALERT,210.35,297.57,59.975,1452900603,"274151322000052","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,593718.2,593718.2,5939,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900615,24493.00
01/15/2016 18:30,2,0.000,ALERT,211.25,298.47,59.949,1452900603,"201051344000585","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,316466.2,316466.2,16744,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900617,24494.00
01/15/2016 18:30,2,0.000,ALERT,211.25,299.07,59.996,1452900603,"201051344001230","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,314683.8,314683.8,16792,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900618,24495.00
01/15/2016 18:30,2,0.000,ALERT,211.70,299.07,59.965,1452900603,"201051344000582","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,309657.3,309657.3,16739,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900620,24496.00
01/15/2016 18:30,2,0.000,ALERT,210.80,298.47,59.991,1452900603,"201051344000955","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,318999.5,318999.5,16722,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900622,24497.00
01/15/2016 18:30,2,0.000,ALERT,210.57,296.06,59.991,1452900603,"274151322000094","219011344069620",0.00,-3.50,0,294.56,297.87,0.0,0.0,0.000,477714.9,477714.9,6224,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900624,24498.00
01/15/2016 18:30,2,0.000,ALERT,211.70,300.27,59.975,1452900603,"201051344000579","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,320379.9,320379.9,12108,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900626,24499.00
01/15/2016 18:30,2,0.000,ALERT,211.03,298.77,59.975,1452900603,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,317136.5,317136.5,16808,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900627,24500.00
01/15/2016 18:30,2,0.000,ALERT,211.25,298.47,59.975,1452900603,"201051344000438","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,318933.3,318933.3,16756,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900629,24501.00
01/15/2016 18:30,2,0.000,ALERT,211.48,297.87,59.965,1452900603,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,313010.0,313010.0,16824,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900631,24502.00
01/15/2016 18:30,2,0.000,ALERT,210.80,296.96,59.970,1452900603,"274151322000083","219011344069620",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,588026.6,588026.6,5970,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900633,24503.00
01/15/2016 18:30,2,0.000,ALERT,211.25,296.96,59.970,1452900603,"274151322000076","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,624645.1,624645.1,5957,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900635,24504.00
01/15/2016 18:30,2,0.000,ALERT,211.93,300.57,60.007,1452900603,"201051344000868","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,304695.7,304695.7,12075,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900637,24505.00
01/15/2016 18:30,2,0.000,ALERT,210.80,298.17,59.959,1452900603,"274151322000095","219011344069620",0.00,-4.00,0,296.36,299.37,0.0,0.0,0.000,617332.9,617332.9,5980,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900639,24506.00
01/15/2016 18:30,2,0.000,ALERT,211.70,299.67,59.965,1452900603,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,304683.2,304683.2,12119,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900641,24507.00
01/15/2016 18:30,2,0.000,ALERT,211.25,298.17,60.002,1452900603,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,317059.8,317059.8,16733,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900642,24508.00
01/15/2016 18:30,2,0.000,ALERT,211.70,299.97,59.970,1452900603,"201051344000458","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,314781.0,314781.0,12114,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900644,24509.00
01/15/2016 18:30,2,0.000,ALERT,212.38,299.97,59.965,1452900603,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,312159.1,312159.1,12057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900646,24510.00
01/15/2016 18:30,2,0.000,ALERT,211.48,298.17,59.965,1452900603,"201051344000685","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,318352.2,318352.2,16782,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900648,24511.00
01/15/2016 18:30,2,0.000,ALERT,211.48,297.87,59.959,1452900603,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,316077.0,316077.0,16770,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900650,24512.00
01/15/2016 18:30,2,0.000,ALERT,211.70,298.77,59.959,1452900603,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,319286.8,319286.8,16762,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900652,24513.00
01/15/2016 18:30,2,0.000,ALERT,211.25,297.57,59.965,1452900603,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,313433.6,313433.6,16762,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900653,24514.00
01/15/2016 18:30,2,0.000,ALERT,210.12,296.36,59.949,1452900603,"274151322000088","219011344069620",0.00,-2.00,0,294.86,298.17,0.0,0.0,0.000,570921.3,570921.3,5862,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900655,24515.00
01/15/2016 18:30,2,0.000,ALERT,211.48,296.36,60.007,1452900603,"274151322000068","219011344069620",0.00,-2.00,0,294.26,297.57,0.0,0.0,0.000,478003.1,478003.1,6217,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900657,24516.00
01/15/2016 18:30,2,0.000,ALERT,211.03,298.77,59.959,1452900603,"201051344001135","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,309891.4,309891.4,16742,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900659,24517.00
01/15/2016 18:30,2,0.000,ALERT,211.25,300.27,59.959,1452900603,"201051344000594","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,315789.4,315789.4,12128,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900660,24518.00
01/15/2016 18:30,2,0.000,ALERT,211.25,298.17,59.917,1452900603,"201051344001203","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,316381.1,316381.1,16750,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900662,24519.00
01/15/2016 18:30,2,0.000,ALERT,210.35,296.96,59.959,1452900603,"274151322000054","219011344069620",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,583276.0,583276.0,5856,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900664,24520.00
01/15/2016 18:30,2,0.000,ALERT,211.93,299.37,59.965,1452900603,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,305025.5,305025.5,12111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900666,24521.00
01/15/2016 18:30,2,0.000,ALERT,211.25,298.17,59.970,1452900603,"201051344001093","219011344069620",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,314902.7,314902.7,16747,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900668,24522.00
01/15/2016 18:30,2,0.000,ALERT,211.70,299.97,59.965,1452900603,"201051344000900","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,318444.5,318444.5,12024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900670,24523.00
01/15/2016 18:30,2,0.000,ALERT,211.93,299.37,59.959,1452900603,"201051344000648","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,312026.9,312026.9,12091,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900671,24524.00
01/15/2016 18:30,2,0.000,ALERT,211.93,300.57,59.996,1452900603,"201051344000569","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,320148.9,320148.9,11984,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900673,24525.00
01/15/2016 18:30,2,0.000,ALERT,211.70,299.97,59.965,1452900603,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,314928.6,314928.6,12050,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900675,24526.00
01/15/2016 18:30,2,0.000,ALERT,211.70,299.37,59.959,1452900603,"201051344001158","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,309930.0,309930.0,12141,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900677,24527.00
01/15/2016 18:30,2,0.000,ALERT,212.38,300.27,59.965,1452900603,"201051344000576","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,313106.2,313106.2,12025,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452900679,24528.00
01/15/2016 18:30,2,0.000,ALERT,210.57,296.06,59.954,1452900603,"274151322000087","219011344069620",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,558400.5,558400.5,5898,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452900680,24529.00
01/15/2016 18:45,2,0.000,ALERT,212.16,299.37,59.965,1452901504,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,313317.4,313317.4,12055,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901506,24530.00
01/15/2016 18:45,2,0.000,ALERT,210.80,296.96,59.938,1452901504,"274151322000085","219011344069620",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,585930.1,585930.1,5889,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901507,24531.00
01/15/2016 18:45,2,0.000,ALERT,212.38,299.37,59.981,1452901504,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,305762.8,305762.8,12143,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901509,24532.00
01/15/2016 18:45,2,0.000,ALERT,211.70,299.37,59.981,1452901504,"201051344000469","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,307210.7,307210.7,12112,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901511,24533.00
01/15/2016 18:45,2,0.000,ALERT,210.80,298.47,59.981,1452901504,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,311547.6,311547.6,16752,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901513,24534.00
01/15/2016 18:45,2,0.000,ALERT,210.35,297.57,59.970,1452901504,"274151322000052","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,593718.2,593718.2,5941,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901515,24535.00
01/15/2016 18:45,2,0.000,ALERT,211.03,298.77,59.981,1452901504,"201051344000585","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,316466.2,316466.2,16746,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901517,24536.00
01/15/2016 18:45,2,0.000,ALERT,211.03,298.77,59.981,1452901504,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,314683.8,314683.8,16794,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901518,24537.00
01/15/2016 18:45,2,0.000,ALERT,211.70,299.67,59.986,1452901504,"201051344000582","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,309657.3,309657.3,16741,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901520,24538.00
01/15/2016 18:45,2,0.000,ALERT,210.80,298.77,59.970,1452901504,"201051344000955","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,318999.5,318999.5,16724,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901522,24539.00
01/15/2016 18:45,2,0.000,ALERT,210.57,296.36,60.018,1452901504,"274151322000094","219011344069620",0.00,-4.00,0,294.26,297.57,0.0,0.0,0.000,477714.9,477714.9,6226,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901524,24540.00
01/15/2016 18:45,2,0.000,ALERT,211.70,300.27,59.991,1452901504,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,320379.9,320379.9,12110,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901526,24541.00
01/15/2016 18:45,2,0.000,ALERT,211.03,299.07,59.944,1452901504,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,317136.5,317136.5,16810,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901527,24542.00
01/15/2016 18:45,2,0.000,ALERT,211.25,298.77,59.996,1452901504,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,318933.3,318933.3,16758,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901529,24543.00
01/15/2016 18:45,2,0.000,ALERT,211.25,298.17,60.028,1452901504,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,313010.0,313010.0,16826,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901531,24544.00
01/15/2016 18:45,2,0.000,ALERT,210.80,297.87,60.028,1452901504,"274151322000083","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,588026.6,588026.6,5972,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901533,24545.00
01/15/2016 18:45,2,0.000,ALERT,211.25,296.96,59.981,1452901504,"274151322000076","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,624645.1,624645.1,5959,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901535,24546.00
01/15/2016 18:45,2,0.000,ALERT,211.70,299.97,59.996,1452901504,"201051344000868","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,304695.7,304695.7,12077,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901537,24547.00
01/15/2016 18:45,2,0.000,ALERT,210.57,297.87,59.981,1452901504,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,617332.9,617332.9,5982,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901539,24548.00
01/15/2016 18:45,2,0.000,ALERT,211.48,299.37,59.991,1452901504,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,304683.2,304683.2,12121,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901541,24549.00
01/15/2016 18:45,2,0.000,ALERT,211.03,297.87,59.949,1452901504,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,317059.8,317059.8,16735,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901542,24550.00
01/15/2016 18:45,2,0.000,ALERT,211.70,299.67,59.991,1452901504,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,314781.0,314781.0,12116,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901544,24551.00
01/15/2016 18:45,2,0.000,ALERT,212.38,299.67,59.981,1452901504,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,312159.1,312159.1,12059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901546,24552.00
01/15/2016 18:45,2,0.000,ALERT,211.48,298.77,59.965,1452901504,"201051344000685","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,318352.2,318352.2,16784,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901548,24553.00
01/15/2016 18:45,2,0.000,ALERT,211.48,298.17,59.991,1452901504,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,316077.0,316077.0,16772,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901549,24554.00
01/15/2016 18:45,2,0.000,ALERT,211.48,299.07,59.981,1452901504,"201051344001145","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,319286.8,319286.8,16764,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901551,24555.00
01/15/2016 18:45,2,0.000,ALERT,211.25,298.17,60.039,1452901504,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,313433.6,313433.6,16764,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901553,24556.00
01/15/2016 18:45,2,0.000,ALERT,210.12,296.66,59.986,1452901504,"274151322000088","219011344069620",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,570921.3,570921.3,5864,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901555,24557.00
01/15/2016 18:45,2,0.000,ALERT,211.25,296.06,59.975,1452901504,"274151322000068","219011344069620",0.00,-2.50,0,294.26,297.57,0.0,0.0,0.000,478003.1,478003.1,6219,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901557,24558.00
01/15/2016 18:45,2,0.000,ALERT,210.80,298.77,60.012,1452901504,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,309891.4,309891.4,16744,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901558,24559.00
01/15/2016 18:45,2,0.000,ALERT,211.25,299.97,60.012,1452901504,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,315789.4,315789.4,12130,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901560,24560.00
01/15/2016 18:45,2,0.000,ALERT,211.25,298.47,59.981,1452901504,"201051344001203","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,316381.1,316381.1,16752,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901562,24561.00
01/15/2016 18:45,2,0.000,ALERT,210.57,297.26,59.975,1452901504,"274151322000054","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,583276.0,583276.0,5858,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901564,24562.00
01/15/2016 18:45,2,0.000,ALERT,211.93,299.07,59.975,1452901504,"201051344000867","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,305025.5,305025.5,12113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901566,24563.00
01/15/2016 18:45,2,0.000,ALERT,211.03,298.47,59.970,1452901504,"201051344001093","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,314902.7,314902.7,16749,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452901567,24564.00
01/15/2016 18:45,2,0.000,ALERT,211.48,299.67,59.981,1452901504,"201051344000900","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,318444.5,318444.5,12026,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901569,24565.00
01/15/2016 18:45,2,0.000,ALERT,211.93,298.47,59.970,1452901504,"201051344000648","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,312026.9,312026.9,12093,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901571,24566.00
01/15/2016 18:45,2,0.000,ALERT,211.70,300.27,60.028,1452901504,"201051344000569","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,320148.9,320148.9,11986,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901573,24567.00
01/15/2016 18:45,2,0.000,ALERT,211.48,299.67,60.002,1452901504,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,314928.6,314928.6,12052,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901575,24568.00
01/15/2016 18:45,2,0.000,ALERT,211.70,299.37,59.981,1452901504,"201051344001158","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,309930.0,309930.0,12143,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901577,24569.00
01/15/2016 18:45,2,0.000,ALERT,212.16,299.97,59.975,1452901504,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,313106.2,313106.2,12027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901579,24570.00
01/15/2016 18:45,2,0.000,ALERT,210.80,296.06,59.965,1452901504,"274151322000087","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,558400.5,558400.5,5900,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452901580,24571.00
01/15/2016 19:00,2,0.000,ALERT,212.38,299.67,59.965,1452902403,"201051344000645","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,313317.4,313317.4,12057,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902405,24572.00
01/15/2016 19:00,2,0.000,ALERT,211.25,296.96,59.965,1452902403,"274151322000085","219011344069620",0.00,-2.50,0,295.46,298.47,0.0,0.0,0.000,585930.1,585930.1,5891,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902407,24573.00
01/15/2016 19:00,2,0.000,ALERT,212.61,299.37,59.959,1452902403,"201051344000633","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,305762.8,305762.8,12145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902409,24574.00
01/15/2016 19:00,2,0.000,ALERT,212.16,299.97,59.959,1452902403,"201051344000469","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,307210.7,307210.7,12114,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902410,24575.00
01/15/2016 19:00,2,0.000,ALERT,211.25,298.47,60.018,1452902403,"201051344000646","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,311547.6,311547.6,16754,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902412,24576.00
01/15/2016 19:00,2,0.000,ALERT,210.57,296.06,59.944,1452902403,"274151322000052","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,593718.2,593718.2,5943,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902414,24577.00
