ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 19:00,2,0.000,ALERT,211.48,298.47,59.970,1452902403,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,316466.2,316466.2,16748,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902416,24578.00
01/15/2016 19:00,2,0.000,ALERT,211.25,298.77,59.970,1452902403,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,314683.8,314683.8,16796,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452902418,24579.00
01/15/2016 19:00,2,0.000,ALERT,211.93,299.37,59.959,1452902403,"201051344000582","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,309657.3,309657.3,16743,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902419,24580.00
01/15/2016 19:00,2,0.000,ALERT,211.03,298.47,59.975,1452902403,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,318999.5,318999.5,16726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452902421,24581.00
01/15/2016 19:00,2,0.000,ALERT,211.03,296.06,59.965,1452902403,"274151322000094","219011344069620",0.00,-5.00,0,294.86,297.87,0.0,0.0,0.000,477714.9,477714.9,6228,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902423,24582.00
01/15/2016 19:00,2,0.000,ALERT,211.93,300.57,59.975,1452902403,"201051344000579","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,320379.9,320379.9,12112,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452902425,24583.00
01/15/2016 19:00,2,0.000,ALERT,211.25,298.77,60.023,1452902403,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,317136.5,317136.5,16812,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902427,24584.00
01/15/2016 19:00,2,0.000,ALERT,211.70,298.47,59.986,1452902403,"201051344000438","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,318933.3,318933.3,16760,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902429,24585.00
01/15/2016 19:00,2,0.000,ALERT,211.48,297.87,59.970,1452902403,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,313010.0,313010.0,16828,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902430,24586.00
01/15/2016 19:00,2,0.000,ALERT,211.03,296.66,59.965,1452902403,"274151322000083","219011344069620",0.00,-3.50,0,295.76,299.07,0.0,0.0,0.000,588026.6,588026.6,5974,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902432,24587.00
01/15/2016 19:00,2,0.000,ALERT,211.48,297.26,59.965,1452902403,"274151322000076","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,624645.1,624645.1,5961,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902434,24588.00
01/15/2016 19:00,2,0.000,ALERT,212.16,300.57,59.981,1452902403,"201051344000868","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,304695.7,304695.7,12079,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902436,24589.00
01/15/2016 19:00,2,0.000,ALERT,211.03,297.87,59.970,1452902403,"274151322000095","219011344069620",0.00,-4.00,0,296.66,299.37,0.0,0.0,0.000,617332.9,617332.9,5984,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902438,24590.00
01/15/2016 19:00,2,0.000,ALERT,211.70,299.37,59.986,1452902403,"201051344000988","219011344069620",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,304683.2,304683.2,12123,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902440,24591.00
01/15/2016 19:00,2,0.000,ALERT,211.25,298.17,59.981,1452902403,"201051344001025","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,317059.8,317059.8,16737,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902442,24592.00
01/15/2016 19:00,2,0.000,ALERT,211.93,299.67,59.981,1452902403,"201051344000458","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,314781.0,314781.0,12118,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902444,24593.00
01/15/2016 19:00,2,0.000,ALERT,212.61,299.67,59.996,1452902403,"201051344000853","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,312159.1,312159.1,12061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902446,24594.00
01/15/2016 19:00,2,0.000,ALERT,211.93,298.77,59.986,1452902403,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,318352.2,318352.2,16786,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902447,24595.00
01/15/2016 19:00,2,0.000,ALERT,211.70,298.47,59.986,1452902403,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,316077.0,316077.0,16774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902449,24596.00
01/15/2016 19:00,2,0.000,ALERT,211.70,299.07,59.986,1452902403,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,319286.8,319286.8,16766,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902451,24597.00
01/15/2016 19:00,2,0.000,ALERT,211.48,298.17,59.981,1452902403,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,313433.6,313433.6,16766,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452902453,24598.00
01/15/2016 19:00,2,0.000,ALERT,210.57,296.66,59.986,1452902403,"274151322000088","219011344069620",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,570921.3,570921.3,5866,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902455,24599.00
01/15/2016 19:00,2,0.000,ALERT,211.70,296.06,59.981,1452902403,"274151322000068","219011344069620",0.00,-2.50,0,294.86,297.87,0.0,0.0,0.000,478003.1,478003.1,6221,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902456,24600.00
01/15/2016 19:00,2,0.000,ALERT,211.03,298.47,59.954,1452902403,"201051344001135","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,309891.4,309891.4,16746,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902458,24601.00
01/15/2016 19:00,2,0.000,ALERT,211.70,300.27,59.986,1452902403,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,315789.4,315789.4,12132,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452902460,24602.00
01/15/2016 19:00,2,0.000,ALERT,211.48,298.47,59.986,1452902403,"201051344001203","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,316381.1,316381.1,16754,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902462,24603.00
01/15/2016 19:00,2,0.000,ALERT,210.80,296.66,59.986,1452902403,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,583276.0,583276.0,5860,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902464,24604.00
01/15/2016 19:00,2,0.000,ALERT,212.38,299.37,59.986,1452902403,"201051344000867","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,305025.5,305025.5,12115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902466,24605.00
01/15/2016 19:00,2,0.000,ALERT,211.48,298.77,59.970,1452902403,"201051344001093","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,314902.7,314902.7,16751,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902467,24606.00
01/15/2016 19:00,2,0.000,ALERT,211.93,299.97,59.986,1452902403,"201051344000900","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,318444.5,318444.5,12028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902469,24607.00
01/15/2016 19:00,2,0.000,ALERT,212.16,299.37,59.965,1452902403,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,312026.9,312026.9,12095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902471,24608.00
01/15/2016 19:00,2,0.000,ALERT,211.93,300.57,59.986,1452902403,"201051344000569","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,320148.9,320148.9,11988,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902473,24609.00
01/15/2016 19:00,2,0.000,ALERT,211.93,300.27,59.991,1452902403,"201051344000983","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,314928.6,314928.6,12054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902475,24610.00
01/15/2016 19:00,2,0.000,ALERT,212.16,299.97,59.981,1452902403,"201051344001158","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,309930.0,309930.0,12145,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452902477,24611.00
01/15/2016 19:00,2,0.000,ALERT,212.61,300.57,59.981,1452902403,"201051344000576","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,313106.2,313106.2,12029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902478,24612.00
01/15/2016 19:00,2,0.000,ALERT,211.03,296.66,59.975,1452902403,"274151322000087","219011344069620",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,558400.5,558400.5,5902,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452902480,24613.00
01/15/2016 19:15,2,0.000,ALERT,212.61,300.57,59.970,1452903304,"201051344000645","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,313317.4,313317.4,12059,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903306,24614.00
01/15/2016 19:15,2,0.000,ALERT,210.80,296.96,59.959,1452903304,"274151322000085","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,585930.1,585930.1,5893,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903308,24615.00
01/15/2016 19:15,2,0.000,ALERT,212.83,299.97,59.975,1452903304,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,305762.8,305762.8,12147,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903310,24616.00
01/15/2016 19:15,2,0.000,ALERT,212.16,300.57,59.965,1452903304,"201051344000469","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,307210.7,307210.7,12116,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903311,24617.00
01/15/2016 19:15,2,0.000,ALERT,211.48,299.67,59.959,1452903304,"201051344000646","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,311547.6,311547.6,16756,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903313,24618.00
01/15/2016 19:15,2,0.000,ALERT,210.57,297.87,59.965,1452903304,"274151322000052","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,593718.2,593718.2,5945,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903315,24619.00
01/15/2016 19:15,2,0.000,ALERT,211.70,299.37,59.965,1452903304,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,316466.2,316466.2,16750,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903317,24620.00
01/15/2016 19:15,2,0.000,ALERT,211.48,299.37,59.959,1452903304,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314683.8,314683.8,16798,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903319,24621.00
01/15/2016 19:15,2,0.000,ALERT,212.16,300.57,59.965,1452903304,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,309657.3,309657.3,16745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903321,24622.00
01/15/2016 19:15,2,0.000,ALERT,211.25,299.07,59.975,1452903304,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,318999.5,318999.5,16728,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903322,24623.00
01/15/2016 19:15,2,0.000,ALERT,210.80,296.06,59.959,1452903304,"274151322000094","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,477714.9,477714.9,6230,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903324,24624.00
01/15/2016 19:15,2,0.000,ALERT,212.16,301.17,59.938,1452903304,"201051344000579","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,320379.9,320379.9,12114,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903326,24625.00
01/15/2016 19:15,2,0.000,ALERT,211.48,299.67,59.975,1452903304,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,317136.5,317136.5,16814,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903328,24626.00
01/15/2016 19:15,2,0.000,ALERT,211.70,299.37,59.975,1452903304,"201051344000438","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,318933.3,318933.3,16762,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903330,24627.00
01/15/2016 19:15,2,0.000,ALERT,211.93,299.07,59.944,1452903304,"201051344000417","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,313010.0,313010.0,16830,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903332,24628.00
01/15/2016 19:15,2,0.000,ALERT,210.80,297.57,59.933,1452903304,"274151322000083","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,588026.6,588026.6,5976,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903334,24629.00
01/15/2016 19:15,2,0.000,ALERT,211.25,296.96,59.959,1452903304,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,624645.1,624645.1,5963,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903336,24630.00
01/15/2016 19:15,2,0.000,ALERT,212.16,301.17,59.970,1452903304,"201051344000868","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,304695.7,304695.7,12081,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903337,24631.00
01/15/2016 19:15,2,0.000,ALERT,210.80,298.47,59.959,1452903304,"274151322000095","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,617332.9,617332.9,5986,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903339,24632.00
01/15/2016 19:15,2,0.000,ALERT,211.93,299.97,59.970,1452903304,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,304683.2,304683.2,12125,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903341,24633.00
01/15/2016 19:15,2,0.000,ALERT,211.48,298.77,59.928,1452903304,"201051344001025","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,317059.8,317059.8,16739,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903343,24634.00
01/15/2016 19:15,2,0.000,ALERT,211.93,300.57,59.928,1452903304,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,314781.0,314781.0,12120,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903345,24635.00
01/15/2016 19:15,2,0.000,ALERT,212.61,300.57,59.959,1452903304,"201051344000853","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,312159.1,312159.1,12063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903346,24636.00
01/15/2016 19:15,2,0.000,ALERT,211.93,299.37,59.928,1452903304,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,318352.2,318352.2,16788,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903348,24637.00
01/15/2016 19:15,2,0.000,ALERT,211.93,299.07,59.965,1452903304,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,316077.0,316077.0,16776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903350,24638.00
01/15/2016 19:15,2,0.000,ALERT,211.93,299.37,59.954,1452903304,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,319286.8,319286.8,16768,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903352,24639.00
01/15/2016 19:15,2,0.000,ALERT,211.70,299.07,59.970,1452903304,"201051344000651","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,313433.6,313433.6,16768,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903354,24640.00
01/15/2016 19:15,2,0.000,ALERT,210.35,297.26,59.954,1452903304,"274151322000088","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,570921.3,570921.3,5868,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903356,24641.00
01/15/2016 19:15,2,0.000,ALERT,211.48,296.36,59.996,1452903304,"274151322000068","219011344069620",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,478003.1,478003.1,6223,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903357,24642.00
01/15/2016 19:15,2,0.000,ALERT,211.25,299.37,59.949,1452903304,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,309891.4,309891.4,16748,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903359,24643.00
01/15/2016 19:15,2,0.000,ALERT,211.48,300.27,59.933,1452903304,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,315789.4,315789.4,12134,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903361,24644.00
01/15/2016 19:15,2,0.000,ALERT,211.48,298.77,59.949,1452903304,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,316381.1,316381.1,16756,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903363,24645.00
01/15/2016 19:15,2,0.000,ALERT,210.35,296.66,59.944,1452903304,"274151322000054","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,583276.0,583276.0,5862,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903365,24646.00
01/15/2016 19:15,2,0.000,ALERT,211.93,299.67,59.949,1452903304,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,305025.5,305025.5,12117,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452903366,24647.00
01/15/2016 19:15,2,0.000,ALERT,211.25,299.07,59.938,1452903304,"201051344001093","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,314902.7,314902.7,16753,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903368,24648.00
01/15/2016 19:15,2,0.000,ALERT,211.25,299.37,59.944,1452903304,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,318444.5,318444.5,12030,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903370,24649.00
01/15/2016 19:15,2,0.000,ALERT,211.70,299.07,59.970,1452903304,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,312026.9,312026.9,12097,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903372,24650.00
01/15/2016 19:15,2,0.000,ALERT,211.70,300.27,59.954,1452903304,"201051344000569","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,320148.9,320148.9,11990,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903374,24651.00
01/15/2016 19:15,2,0.000,ALERT,211.70,299.97,59.965,1452903304,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,314928.6,314928.6,12056,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903375,24652.00
01/15/2016 19:15,2,0.000,ALERT,211.70,299.67,59.959,1452903304,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,309930.0,309930.0,12147,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903377,24653.00
01/15/2016 19:15,2,0.000,ALERT,212.16,300.27,59.959,1452903304,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,313106.2,313106.2,12031,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903379,24654.00
01/15/2016 19:15,2,0.000,ALERT,210.57,295.76,59.959,1452903304,"274151322000087","219011344069620",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,558400.5,558400.5,5904,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452903381,24655.00
01/15/2016 19:30,2,0.000,ALERT,212.83,300.87,59.965,1452904203,"201051344000645","219011344069620",0.00,-3.00,0,286.74,302.07,0.0,0.0,0.000,313317.4,313317.4,12061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904205,24656.00
01/15/2016 19:30,2,0.000,ALERT,211.25,297.26,59.959,1452904203,"274151322000085","219011344069620",0.00,-3.00,0,284.34,300.57,0.0,0.0,0.000,585930.1,585930.1,5895,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904207,24657.00
01/15/2016 19:30,2,0.000,ALERT,213.06,300.57,59.965,1452904203,"201051344000633","219011344069620",0.00,-4.00,0,284.94,301.77,0.0,0.0,0.000,305762.8,305762.8,12149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904208,24658.00
01/15/2016 19:30,2,0.000,ALERT,212.61,300.87,59.981,1452904203,"201051344000469","219011344069620",0.00,-5.00,0,285.84,301.77,0.0,0.0,0.000,307210.7,307210.7,12118,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904210,24659.00
01/15/2016 19:30,2,0.000,ALERT,211.48,299.37,59.986,1452904203,"201051344000646","219011344069620",0.00,-4.00,0,284.94,301.17,0.0,0.0,0.000,311547.6,311547.6,16758,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904212,24660.00
01/15/2016 19:30,2,0.000,ALERT,210.80,298.17,60.002,1452904203,"274151322000052","219011344069620",0.00,-3.50,0,284.04,301.17,0.0,0.0,0.000,593718.2,593718.2,5947,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904214,24661.00
01/15/2016 19:30,2,0.000,ALERT,211.93,299.67,59.970,1452904203,"201051344000585","219011344069620",0.00,-3.50,0,284.94,301.17,0.0,0.0,0.000,316466.2,316466.2,16752,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904216,24662.00
01/15/2016 19:30,2,0.000,ALERT,211.70,299.37,59.970,1452904203,"201051344001230","219011344069620",0.00,-4.00,0,285.54,301.47,0.0,0.0,0.000,314683.8,314683.8,16800,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904217,24663.00
01/15/2016 19:30,2,0.000,ALERT,212.16,299.97,59.949,1452904203,"201051344000582","219011344069620",0.00,-5.00,0,286.14,302.07,0.0,0.0,0.000,309657.3,309657.3,16747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904219,24664.00
01/15/2016 19:30,2,0.000,ALERT,211.25,299.07,59.970,1452904203,"201051344000955","219011344069620",0.00,-3.50,0,285.24,300.87,0.0,0.0,0.000,318999.5,318999.5,16730,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904221,24665.00
01/15/2016 19:30,2,0.000,ALERT,211.03,296.66,59.975,1452904203,"274151322000094","219011344069620",0.00,-5.00,0,283.74,299.97,0.0,0.0,0.000,477714.9,477714.9,6232,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904223,24666.00
01/15/2016 19:30,2,0.000,ALERT,212.38,301.47,59.944,1452904203,"201051344000579","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,320379.9,320379.9,12116,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904225,24667.00
01/15/2016 19:30,2,0.000,ALERT,211.48,299.37,59.981,1452904203,"201051344000890","219011344069620",0.00,-3.50,0,285.84,302.07,0.0,0.0,0.000,317136.5,317136.5,16816,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904226,24668.00
01/15/2016 19:30,2,0.000,ALERT,211.70,298.77,59.981,1452904203,"201051344000438","219011344069620",0.00,-5.00,0,285.84,301.47,0.0,0.0,0.000,318933.3,318933.3,16764,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904228,24669.00
01/15/2016 19:30,2,0.000,ALERT,211.70,298.47,59.991,1452904203,"201051344000417","219011344069620",0.00,-4.00,0,284.94,300.57,0.0,0.0,0.000,313010.0,313010.0,16832,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904230,24670.00
01/15/2016 19:30,2,0.000,ALERT,211.03,298.17,59.975,1452904203,"274151322000083","219011344069620",0.00,-3.50,0,284.64,301.17,0.0,0.0,0.000,588026.6,588026.6,5978,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904232,24671.00
01/15/2016 19:30,2,0.000,ALERT,211.48,297.57,59.975,1452904203,"274151322000076","219011344069620",0.00,-3.50,0,284.34,300.87,0.0,0.0,0.000,624645.1,624645.1,5965,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904234,24672.00
01/15/2016 19:30,2,0.000,ALERT,212.61,301.77,59.991,1452904203,"201051344000868","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,304695.7,304695.7,12083,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904235,24673.00
01/15/2016 19:30,2,0.000,ALERT,211.03,298.17,59.975,1452904203,"274151322000095","219011344069620",0.00,-5.00,0,285.24,301.77,0.0,0.0,0.000,617332.9,617332.9,5988,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904237,24674.00
01/15/2016 19:30,2,0.000,ALERT,212.16,300.57,59.981,1452904203,"201051344000988","219011344069620",0.00,-3.50,0,284.34,302.07,0.0,0.0,0.000,304683.2,304683.2,12127,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904239,24675.00
01/15/2016 19:30,2,0.000,ALERT,211.48,298.47,59.986,1452904203,"201051344001025","219011344069620",0.00,-5.00,0,285.24,301.47,0.0,0.0,0.000,317059.8,317059.8,16741,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904241,24676.00
01/15/2016 19:30,2,0.000,ALERT,212.16,300.87,59.986,1452904203,"201051344000458","219011344069620",0.00,-2.00,0,286.74,302.98,0.0,0.0,0.000,314781.0,314781.0,12122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904243,24677.00
01/15/2016 19:30,2,0.000,ALERT,212.83,300.87,59.981,1452904203,"201051344000853","219011344069620",0.00,-4.00,0,286.74,302.37,0.0,0.0,0.000,312159.1,312159.1,12065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904245,24678.00
01/15/2016 19:30,2,0.000,ALERT,211.93,299.07,59.981,1452904203,"201051344000685","219011344069620",0.00,-3.50,0,285.24,300.87,0.0,0.0,0.000,318352.2,318352.2,16790,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904246,24679.00
01/15/2016 19:30,2,0.000,ALERT,211.70,298.47,59.991,1452904203,"201051344000917","219011344069620",0.00,-2.50,0,284.04,300.57,0.0,0.0,0.000,316077.0,316077.0,16778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904248,24680.00
01/15/2016 19:30,2,0.000,ALERT,211.70,299.07,59.975,1452904203,"201051344001145","219011344069620",0.00,-4.00,0,285.84,301.77,0.0,0.0,0.000,319286.8,319286.8,16770,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904250,24681.00
01/15/2016 19:30,2,0.000,ALERT,211.48,298.17,59.986,1452904203,"201051344000651","219011344069620",0.00,-5.50,0,284.94,300.57,0.0,0.0,0.000,313433.6,313433.6,16770,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904252,24682.00
01/15/2016 19:30,2,0.000,ALERT,210.57,296.96,59.981,1452904203,"274151322000088","219011344069620",0.00,-2.50,0,284.04,300.57,0.0,0.0,0.000,570921.3,570921.3,5870,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904254,24683.00
01/15/2016 19:30,2,0.000,ALERT,211.70,296.96,59.981,1452904203,"274151322000068","219011344069620",0.00,-3.00,0,283.74,299.97,0.0,0.0,0.000,478003.1,478003.1,6225,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904255,24684.00
01/15/2016 19:30,2,0.000,ALERT,211.25,299.07,59.944,1452904203,"201051344001135","219011344069620",0.00,-4.00,0,285.84,301.77,0.0,0.0,0.000,309891.4,309891.4,16750,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904257,24685.00
01/15/2016 19:30,2,0.000,ALERT,211.93,301.17,59.981,1452904203,"201051344000594","219011344069620",0.00,-4.00,0,286.44,302.37,0.0,0.0,0.000,315789.4,315789.4,12136,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904259,24686.00
01/15/2016 19:30,2,0.000,ALERT,211.48,298.47,59.981,1452904203,"201051344001203","219011344069620",0.00,-4.00,0,285.54,302.68,0.0,0.0,0.000,316381.1,316381.1,16758,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904261,24687.00
01/15/2016 19:30,2,0.000,ALERT,210.80,297.57,59.970,1452904203,"274151322000054","219011344069620",0.00,-3.00,0,284.04,301.17,0.0,0.0,0.000,583276.0,583276.0,5864,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904263,24688.00
01/15/2016 19:30,2,0.000,ALERT,212.38,300.27,59.991,1452904203,"201051344000867","219011344069620",0.00,-3.00,0,286.14,302.37,0.0,0.0,0.000,305025.5,305025.5,12119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904264,24689.00
01/15/2016 19:30,2,0.000,ALERT,211.70,299.07,59.965,1452904203,"201051344001093","219011344069620",0.00,-3.00,0,285.24,300.87,0.0,0.0,0.000,314902.7,314902.7,16755,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904266,24690.00
01/15/2016 19:30,2,0.000,ALERT,212.16,300.57,59.970,1452904203,"201051344000900","219011344069620",0.00,-4.00,0,286.14,301.77,0.0,0.0,0.000,318444.5,318444.5,12032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904268,24691.00
01/15/2016 19:30,2,0.000,ALERT,212.61,300.27,59.975,1452904203,"201051344000648","219011344069620",0.00,-5.00,0,286.14,302.07,0.0,0.0,0.000,312026.9,312026.9,12099,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904270,24692.00
01/15/2016 19:30,2,0.000,ALERT,212.38,300.87,60.012,1452904203,"201051344000569","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,320148.9,320148.9,11992,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904272,24693.00
01/15/2016 19:30,2,0.000,ALERT,212.16,300.87,59.975,1452904203,"201051344000983","219011344069620",0.00,-3.50,0,287.05,302.68,0.0,0.0,0.000,314928.6,314928.6,12058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904273,24694.00
01/15/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1452904203,"201051344001158","219011344069620",0.00,-5.00,0,286.14,301.77,0.0,0.0,0.000,309930.0,309930.0,12149,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904275,24695.00
01/15/2016 19:30,2,0.000,ALERT,212.61,301.17,59.954,1452904203,"201051344000576","219011344069620",0.00,-4.00,0,286.74,302.37,0.0,0.0,0.000,313106.2,313106.2,12033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452904277,24696.00
01/15/2016 19:30,2,0.000,ALERT,211.25,296.66,59.954,1452904203,"274151322000087","219011344069620",0.00,-2.50,0,283.14,299.97,0.0,0.0,0.000,558400.5,558400.5,5906,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452904279,24697.00
01/15/2016 19:45,2,0.000,ALERT,212.61,300.57,59.975,1452905104,"201051344000645","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,313317.4,313317.4,12063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905106,24698.00
01/15/2016 19:45,2,0.000,ALERT,211.03,297.26,59.975,1452905104,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,585930.1,585930.1,5897,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905107,24699.00
01/15/2016 19:45,2,0.000,ALERT,212.83,300.27,60.028,1452905104,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,305762.8,305762.8,12151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905110,24700.00
01/15/2016 19:45,2,0.000,ALERT,212.38,300.57,59.970,1452905104,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,307210.7,307210.7,12120,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905112,24701.00
01/15/2016 19:45,2,0.000,ALERT,211.48,299.07,59.959,1452905104,"201051344000646","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,311547.6,311547.6,16760,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905114,24702.00
01/15/2016 19:45,2,0.000,ALERT,210.80,296.96,59.965,1452905104,"274151322000052","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,593718.2,593718.2,5949,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905115,24703.00
01/15/2016 19:45,2,0.000,ALERT,211.93,299.37,59.986,1452905104,"201051344000585","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,316466.2,316466.2,16754,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905117,24704.00
01/15/2016 19:45,2,0.000,ALERT,211.70,299.37,59.933,1452905104,"201051344001230","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,314683.8,314683.8,16802,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905119,24705.00
01/15/2016 19:45,2,0.000,ALERT,212.16,299.97,59.970,1452905104,"201051344000582","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,309657.3,309657.3,16749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905121,24706.00
01/15/2016 19:45,2,0.000,ALERT,211.48,299.37,59.970,1452905104,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,318999.5,318999.5,16732,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905122,24707.00
01/15/2016 19:45,2,0.000,ALERT,211.03,296.66,59.959,1452905104,"274151322000094","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,477714.9,477714.9,6234,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452905124,24708.00
01/15/2016 19:45,2,0.000,ALERT,212.16,301.17,59.954,1452905104,"201051344000579","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,320379.9,320379.9,12118,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905126,24709.00
01/15/2016 19:45,2,0.000,ALERT,211.70,299.97,59.970,1452905104,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,317136.5,317136.5,16818,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452905128,24710.00
01/15/2016 19:45,2,0.000,ALERT,211.93,299.07,59.970,1452905104,"201051344000438","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,318933.3,318933.3,16766,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452905130,24711.00
01/15/2016 19:45,2,0.000,ALERT,211.93,298.47,60.002,1452905104,"201051344000417","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,313010.0,313010.0,16834,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905131,24712.00
01/15/2016 19:45,2,0.000,ALERT,211.25,297.57,59.965,1452905104,"274151322000083","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,588026.6,588026.6,5980,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905133,24713.00
01/15/2016 19:45,2,0.000,ALERT,211.70,297.57,59.970,1452905104,"274151322000076","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,624645.1,624645.1,5967,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905135,24714.00
01/15/2016 19:45,2,0.000,ALERT,212.16,301.17,59.970,1452905104,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,304695.7,304695.7,12085,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905137,24715.00
01/15/2016 19:45,2,0.000,ALERT,211.25,298.47,59.959,1452905104,"274151322000095","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,617332.9,617332.9,5990,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905139,24716.00
01/15/2016 19:45,2,0.000,ALERT,211.93,300.27,59.970,1452905104,"201051344000988","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,304683.2,304683.2,12129,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905141,24717.00
01/15/2016 19:45,2,0.000,ALERT,211.70,298.47,59.970,1452905104,"201051344001025","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,317059.8,317059.8,16743,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905142,24718.00
01/15/2016 19:45,2,0.000,ALERT,212.16,300.57,59.959,1452905104,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,314781.0,314781.0,12124,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905144,24719.00
01/15/2016 19:45,2,0.000,ALERT,212.83,300.27,59.959,1452905104,"201051344000853","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312159.1,312159.1,12067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905146,24720.00
01/15/2016 19:45,2,0.000,ALERT,212.16,299.07,60.012,1452905104,"201051344000685","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,318352.2,318352.2,16792,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905148,24721.00
01/15/2016 19:45,2,0.000,ALERT,211.93,298.77,59.954,1452905104,"201051344000917","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,316077.0,316077.0,16780,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905150,24722.00
01/15/2016 19:45,2,0.000,ALERT,211.93,299.37,59.928,1452905104,"201051344001145","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,319286.8,319286.8,16772,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905152,24723.00
