ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 19:45,2,0.000,ALERT,211.93,298.47,59.917,1452905104,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,313433.6,313433.6,16772,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905153,24724.00
01/15/2016 19:45,2,0.000,ALERT,210.57,297.26,59.944,1452905104,"274151322000088","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,570921.3,570921.3,5872,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905155,24725.00
01/15/2016 19:45,2,0.000,ALERT,211.70,296.36,59.954,1452905104,"274151322000068","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,478003.1,478003.1,6227,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905157,24726.00
01/15/2016 19:45,2,0.000,ALERT,211.48,299.37,59.954,1452905104,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,309891.4,309891.4,16752,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905159,24727.00
01/15/2016 19:45,2,0.000,ALERT,211.70,300.57,59.959,1452905104,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,315789.4,315789.4,12138,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905161,24728.00
01/15/2016 19:45,2,0.000,ALERT,211.70,298.77,59.965,1452905104,"201051344001203","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,316381.1,316381.1,16760,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905162,24729.00
01/15/2016 19:45,2,0.000,ALERT,210.80,297.87,59.949,1452905104,"274151322000054","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,583276.0,583276.0,5866,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905164,24730.00
01/15/2016 19:45,2,0.000,ALERT,212.38,300.27,59.954,1452905104,"201051344000867","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,305025.5,305025.5,12121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905166,24731.00
01/15/2016 19:45,2,0.000,ALERT,211.70,298.77,59.959,1452905104,"201051344001093","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,314902.7,314902.7,16757,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905168,24732.00
01/15/2016 19:45,2,0.000,ALERT,211.93,301.17,59.959,1452905104,"201051344000900","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,318444.5,318444.5,12034,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905170,24733.00
01/15/2016 19:45,2,0.000,ALERT,212.16,300.27,59.954,1452905104,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,312026.9,312026.9,12101,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905172,24734.00
01/15/2016 19:45,2,0.000,ALERT,212.16,301.77,59.954,1452905104,"201051344000569","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,320148.9,320148.9,11994,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905174,24735.00
01/15/2016 19:45,2,0.000,ALERT,211.93,301.17,59.954,1452905104,"201051344000983","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,314928.6,314928.6,12060,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452905176,24736.00
01/15/2016 19:45,2,0.000,ALERT,212.16,300.87,59.954,1452905104,"201051344001158","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,309930.0,309930.0,12151,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905177,24737.00
01/15/2016 19:45,2,0.000,ALERT,212.61,301.17,59.959,1452905104,"201051344000576","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,313106.2,313106.2,12035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905179,24738.00
01/15/2016 19:45,2,0.000,ALERT,210.80,295.76,60.002,1452905104,"274151322000087","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,558400.5,558400.5,5908,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452905181,24739.00
01/15/2016 20:00,2,0.000,ALERT,213.06,300.87,59.975,1452906003,"201051344000645","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,313317.4,313317.4,12065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906005,24740.00
01/15/2016 20:00,2,0.000,ALERT,211.25,297.26,59.981,1452906003,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,585930.1,585930.1,5899,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906007,24741.00
01/15/2016 20:00,2,0.000,ALERT,213.29,300.87,59.944,1452906003,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,305762.8,305762.8,12153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906009,24742.00
01/15/2016 20:00,2,0.000,ALERT,212.61,300.87,60.007,1452906003,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,307210.7,307210.7,12122,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906011,24743.00
01/15/2016 20:00,2,0.000,ALERT,211.70,299.37,59.981,1452906003,"201051344000646","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,311547.6,311547.6,16762,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906012,24744.00
01/15/2016 20:00,2,0.000,ALERT,211.03,296.96,60.018,1452906003,"274151322000052","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,593718.2,593718.2,5951,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906014,24745.00
01/15/2016 20:00,2,0.000,ALERT,211.93,299.97,60.018,1452906003,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,316466.2,316466.2,16756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906016,24746.00
01/15/2016 20:00,2,0.000,ALERT,211.93,300.27,59.986,1452906003,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,314683.8,314683.8,16804,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906018,24747.00
01/15/2016 20:00,2,0.000,ALERT,212.38,300.27,59.986,1452906003,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,309657.3,309657.3,16751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906020,24748.00
01/15/2016 20:00,2,0.000,ALERT,211.48,299.37,59.991,1452906003,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,318999.5,318999.5,16734,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906021,24749.00
01/15/2016 20:00,2,0.000,ALERT,211.03,296.36,59.975,1452906003,"274151322000094","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,477714.9,477714.9,6236,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906023,24750.00
01/15/2016 20:00,2,0.000,ALERT,212.61,301.77,59.986,1452906003,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,320379.9,320379.9,12120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906025,24751.00
01/15/2016 20:00,2,0.000,ALERT,211.70,299.97,59.986,1452906003,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,317136.5,317136.5,16820,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906027,24752.00
01/15/2016 20:00,2,0.000,ALERT,211.93,299.37,59.959,1452906003,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,318933.3,318933.3,16768,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906028,24753.00
01/15/2016 20:00,2,0.000,ALERT,211.93,298.77,59.981,1452906003,"201051344000417","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,313010.0,313010.0,16836,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906030,24754.00
01/15/2016 20:00,2,0.000,ALERT,211.25,297.57,59.986,1452906003,"274151322000083","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,588026.6,588026.6,5982,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906032,24755.00
01/15/2016 20:00,2,0.000,ALERT,211.48,297.26,59.975,1452906003,"274151322000076","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,624645.1,624645.1,5969,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906034,24756.00
01/15/2016 20:00,2,0.000,ALERT,212.61,301.77,59.986,1452906003,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,304695.7,304695.7,12087,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906036,24757.00
01/15/2016 20:00,2,0.000,ALERT,211.03,298.17,59.970,1452906003,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,617332.9,617332.9,5992,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906038,24758.00
01/15/2016 20:00,2,0.000,ALERT,212.16,300.57,59.975,1452906003,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,304683.2,304683.2,12131,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906040,24759.00
01/15/2016 20:00,2,0.000,ALERT,211.70,298.77,60.023,1452906003,"201051344001025","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,317059.8,317059.8,16745,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906042,24760.00
01/15/2016 20:00,2,0.000,ALERT,212.38,300.87,59.975,1452906003,"201051344000458","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,314781.0,314781.0,12126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906044,24761.00
01/15/2016 20:00,2,0.000,ALERT,213.06,300.87,59.975,1452906003,"201051344000853","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,312159.1,312159.1,12069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906045,24762.00
01/15/2016 20:00,2,0.000,ALERT,212.16,299.67,59.965,1452906003,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,318352.2,318352.2,16794,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906047,24763.00
01/15/2016 20:00,2,0.000,ALERT,212.16,299.07,59.933,1452906003,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,316077.0,316077.0,16782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906049,24764.00
01/15/2016 20:00,2,0.000,ALERT,212.16,299.97,59.970,1452906003,"201051344001145","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,319286.8,319286.8,16774,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906051,24765.00
01/15/2016 20:00,2,0.000,ALERT,211.93,298.77,59.965,1452906003,"201051344000651","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,313433.6,313433.6,16774,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906053,24766.00
01/15/2016 20:00,2,0.000,ALERT,210.80,296.96,59.981,1452906003,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,570921.3,570921.3,5874,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906054,24767.00
01/15/2016 20:00,2,0.000,ALERT,211.70,296.36,59.954,1452906003,"274151322000068","219011344069620",0.00,-3.00,0,295.16,298.47,0.0,0.0,0.000,478003.1,478003.1,6229,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906056,24768.00
01/15/2016 20:00,2,0.000,ALERT,211.70,299.67,59.970,1452906003,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,309891.4,309891.4,16754,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906058,24769.00
01/15/2016 20:00,2,0.000,ALERT,212.38,302.07,59.922,1452906003,"201051344000594","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,315789.4,315789.4,12140,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906060,24770.00
01/15/2016 20:00,2,0.000,ALERT,211.93,299.07,59.970,1452906003,"201051344001203","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,316381.1,316381.1,16762,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906062,24771.00
01/15/2016 20:00,2,0.000,ALERT,210.80,297.87,59.959,1452906003,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,583276.0,583276.0,5868,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906063,24772.00
01/15/2016 20:00,2,0.000,ALERT,212.83,301.17,59.970,1452906003,"201051344000867","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,305025.5,305025.5,12123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906065,24773.00
01/15/2016 20:00,2,0.000,ALERT,211.93,299.37,59.965,1452906003,"201051344001093","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,314902.7,314902.7,16759,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906067,24774.00
01/15/2016 20:00,2,0.000,ALERT,212.38,301.17,59.970,1452906003,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318444.5,318444.5,12036,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906069,24775.00
01/15/2016 20:00,2,0.000,ALERT,212.83,300.57,60.002,1452906003,"201051344000648","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,312026.9,312026.9,12103,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906071,24776.00
01/15/2016 20:00,2,0.000,ALERT,212.61,301.77,59.965,1452906003,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,320148.9,320148.9,11996,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906073,24777.00
01/15/2016 20:00,2,0.000,ALERT,212.38,301.47,59.959,1452906003,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,314928.6,314928.6,12062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906075,24778.00
01/15/2016 20:00,2,0.000,ALERT,212.61,300.87,59.944,1452906003,"201051344001158","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,309930.0,309930.0,12153,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906077,24779.00
01/15/2016 20:00,2,0.000,ALERT,212.83,301.47,59.944,1452906003,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,313106.2,313106.2,12037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906078,24780.00
01/15/2016 20:00,2,0.000,ALERT,211.03,296.66,59.965,1452906003,"274151322000087","219011344069620",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,558400.5,558400.5,5910,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906080,24781.00
01/15/2016 20:15,2,0.000,ALERT,213.06,301.47,59.922,1452906904,"201051344000645","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,313317.4,313317.4,12067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906906,24782.00
01/15/2016 20:15,2,0.000,ALERT,211.25,297.57,59.954,1452906904,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,585930.1,585930.1,5901,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906907,24783.00
01/15/2016 20:15,2,0.000,ALERT,213.29,301.17,59.959,1452906904,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,305762.8,305762.8,12155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906909,24784.00
01/15/2016 20:15,2,0.000,ALERT,212.61,301.17,59.970,1452906904,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,307210.7,307210.7,12124,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906911,24785.00
01/15/2016 20:15,2,0.000,ALERT,211.93,299.97,59.965,1452906904,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,311547.6,311547.6,16764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906913,24786.00
01/15/2016 20:15,2,0.000,ALERT,210.80,297.87,59.965,1452906904,"274151322000052","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,593718.2,593718.2,5953,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906915,24787.00
01/15/2016 20:15,2,0.000,ALERT,212.16,300.27,59.949,1452906904,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,316466.2,316466.2,16758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906917,24788.00
01/15/2016 20:15,2,0.000,ALERT,211.93,300.27,59.975,1452906904,"201051344001230","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,314683.8,314683.8,16806,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906918,24789.00
01/15/2016 20:15,2,0.000,ALERT,212.61,300.87,59.970,1452906904,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,309657.3,309657.3,16753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906920,24790.00
01/15/2016 20:15,2,0.000,ALERT,211.48,299.97,59.970,1452906904,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,318999.5,318999.5,16736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906922,24791.00
01/15/2016 20:15,2,0.000,ALERT,211.03,296.36,59.959,1452906904,"274151322000094","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,477714.9,477714.9,6238,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906924,24792.00
01/15/2016 20:15,2,0.000,ALERT,212.61,301.47,59.965,1452906904,"201051344000579","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,320379.9,320379.9,12122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906926,24793.00
01/15/2016 20:15,2,0.000,ALERT,211.93,300.27,59.975,1452906904,"201051344000890","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,317136.5,317136.5,16822,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906927,24794.00
01/15/2016 20:15,2,0.000,ALERT,211.93,299.67,59.975,1452906904,"201051344000438","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,318933.3,318933.3,16770,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906929,24795.00
01/15/2016 20:15,2,0.000,ALERT,212.38,299.67,60.007,1452906904,"201051344000417","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,313010.0,313010.0,16838,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906931,24796.00
01/15/2016 20:15,2,0.000,ALERT,211.25,298.17,59.949,1452906904,"274151322000083","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,588026.6,588026.6,5984,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906933,24797.00
01/15/2016 20:15,2,0.000,ALERT,211.70,296.96,59.970,1452906904,"274151322000076","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,624645.1,624645.1,5971,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906935,24798.00
01/15/2016 20:15,2,0.000,ALERT,212.61,301.77,59.970,1452906904,"201051344000868","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,304695.7,304695.7,12089,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906937,24799.00
01/15/2016 20:15,2,0.000,ALERT,211.25,298.17,59.970,1452906904,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,617332.9,617332.9,5994,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906939,24800.00
01/15/2016 20:15,2,0.000,ALERT,212.38,300.57,60.002,1452906904,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.68,0.0,0.0,0.000,304683.2,304683.2,12133,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906941,24801.00
01/15/2016 20:15,2,0.000,ALERT,211.93,299.37,59.949,1452906904,"201051344001025","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,317059.8,317059.8,16747,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906943,24802.00
01/15/2016 20:15,2,0.000,ALERT,212.61,301.17,59.970,1452906904,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,314781.0,314781.0,12128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906945,24803.00
01/15/2016 20:15,2,0.000,ALERT,213.29,300.87,59.975,1452906904,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,312159.1,312159.1,12071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906946,24804.00
01/15/2016 20:15,2,0.000,ALERT,212.38,300.27,60.007,1452906904,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,318352.2,318352.2,16796,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906948,24805.00
01/15/2016 20:15,2,0.000,ALERT,212.38,299.67,59.949,1452906904,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,316077.0,316077.0,16784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906950,24806.00
01/15/2016 20:15,2,0.000,ALERT,212.38,300.57,60.018,1452906904,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,319286.8,319286.8,16776,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906952,24807.00
01/15/2016 20:15,2,0.000,ALERT,212.16,299.37,60.012,1452906904,"201051344000651","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,313433.6,313433.6,16776,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906954,24808.00
01/15/2016 20:15,2,0.000,ALERT,211.03,296.96,59.981,1452906904,"274151322000088","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,570921.3,570921.3,5876,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906956,24809.00
01/15/2016 20:15,2,0.000,ALERT,212.16,296.96,59.970,1452906904,"274151322000068","219011344069620",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,478003.1,478003.1,6231,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906957,24810.00
01/15/2016 20:15,2,0.000,ALERT,211.70,300.27,59.975,1452906904,"201051344001135","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,309891.4,309891.4,16756,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906959,24811.00
01/15/2016 20:15,2,0.000,ALERT,212.16,301.17,59.975,1452906904,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315789.4,315789.4,12142,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906961,24812.00
01/15/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1452906904,"201051344001203","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,316381.1,316381.1,16764,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906963,24813.00
01/15/2016 20:15,2,0.000,ALERT,211.03,298.17,59.981,1452906904,"274151322000054","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,583276.0,583276.0,5870,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906964,24814.00
01/15/2016 20:15,2,0.000,ALERT,212.83,300.57,60.028,1452906904,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,305025.5,305025.5,12125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906966,24815.00
01/15/2016 20:15,2,0.000,ALERT,211.93,299.97,59.986,1452906904,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,314902.7,314902.7,16761,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906968,24816.00
01/15/2016 20:15,2,0.000,ALERT,212.38,300.87,59.986,1452906904,"201051344000900","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,318444.5,318444.5,12038,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906970,24817.00
01/15/2016 20:15,2,0.000,ALERT,212.83,300.27,59.991,1452906904,"201051344000648","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,312026.9,312026.9,12105,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906972,24818.00
01/15/2016 20:15,2,0.000,ALERT,212.61,301.47,59.991,1452906904,"201051344000569","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,320148.9,320148.9,11998,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906974,24819.00
01/15/2016 20:15,2,0.000,ALERT,212.38,301.17,59.991,1452906904,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,314928.6,314928.6,12064,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906975,24820.00
01/15/2016 20:15,2,0.000,ALERT,212.61,300.87,59.991,1452906904,"201051344001158","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309930.0,309930.0,12155,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452906977,24821.00
01/15/2016 20:15,2,0.000,ALERT,213.06,301.47,59.965,1452906904,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,313106.2,313106.2,12039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906979,24822.00
01/15/2016 20:15,2,0.000,ALERT,211.03,296.36,59.970,1452906904,"274151322000087","219011344069620",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,558400.5,558400.5,5912,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452906981,24823.00
01/15/2016 20:30,2,0.000,ALERT,213.29,301.47,59.975,1452907803,"201051344000645","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,313317.4,313317.4,12069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907805,24824.00
01/15/2016 20:30,2,0.000,ALERT,211.48,297.57,59.965,1452907803,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,585930.1,585930.1,5903,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907807,24825.00
01/15/2016 20:30,2,0.000,ALERT,213.29,300.87,59.970,1452907803,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,305762.8,305762.8,12157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907808,24826.00
01/15/2016 20:30,2,0.000,ALERT,212.83,301.17,59.975,1452907803,"201051344000469","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,307210.7,307210.7,12126,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907810,24827.00
01/15/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1452907803,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,311547.6,311547.6,16766,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907812,24828.00
01/15/2016 20:30,2,0.000,ALERT,210.80,298.17,59.959,1452907803,"274151322000052","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,593718.2,593718.2,5955,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907814,24829.00
01/15/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1452907803,"201051344000585","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,316466.2,316466.2,16760,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907816,24830.00
01/15/2016 20:30,2,0.000,ALERT,211.93,299.67,60.002,1452907803,"201051344001230","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,314683.8,314683.8,16808,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907818,24831.00
01/15/2016 20:30,2,0.000,ALERT,212.61,300.57,59.981,1452907803,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,309657.3,309657.3,16755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907820,24832.00
01/15/2016 20:30,2,0.000,ALERT,211.70,299.67,59.975,1452907803,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,318999.5,318999.5,16738,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907821,24833.00
01/15/2016 20:30,2,0.000,ALERT,211.48,296.66,60.007,1452907803,"274151322000094","219011344069620",0.00,-5.00,0,295.16,298.47,0.0,0.0,0.000,477714.9,477714.9,6240,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907823,24834.00
01/15/2016 20:30,2,0.000,ALERT,212.83,301.77,59.975,1452907803,"201051344000579","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,320379.9,320379.9,12124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907825,24835.00
01/15/2016 20:30,2,0.000,ALERT,211.70,299.97,59.970,1452907803,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,317136.5,317136.5,16824,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907827,24836.00
01/15/2016 20:30,2,0.000,ALERT,212.16,299.67,59.938,1452907803,"201051344000438","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,318933.3,318933.3,16772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907829,24837.00
01/15/2016 20:30,2,0.000,ALERT,212.16,299.07,59.975,1452907803,"201051344000417","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,313010.0,313010.0,16840,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907830,24838.00
01/15/2016 20:30,2,0.000,ALERT,211.48,297.87,59.991,1452907803,"274151322000083","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,588026.6,588026.6,5986,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907832,24839.00
01/15/2016 20:30,2,0.000,ALERT,211.93,298.17,59.975,1452907803,"274151322000076","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,624645.1,624645.1,5973,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907834,24840.00
01/15/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1452907803,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,304695.7,304695.7,12091,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907836,24841.00
01/15/2016 20:30,2,0.000,ALERT,211.25,298.77,59.922,1452907803,"274151322000095","219011344069620",0.00,-5.00,0,296.96,299.97,0.0,0.0,0.000,617332.9,617332.9,5996,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907838,24842.00
01/15/2016 20:30,2,0.000,ALERT,212.61,300.87,59.970,1452907803,"201051344000988","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,304683.2,304683.2,12135,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907840,24843.00
01/15/2016 20:30,2,0.000,ALERT,211.70,298.77,59.970,1452907803,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,317059.8,317059.8,16749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907842,24844.00
01/15/2016 20:30,2,0.000,ALERT,212.61,300.87,59.970,1452907803,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,314781.0,314781.0,12130,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907843,24845.00
01/15/2016 20:30,2,0.000,ALERT,213.29,300.87,59.975,1452907803,"201051344000853","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,312159.1,312159.1,12073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907845,24846.00
01/15/2016 20:30,2,0.000,ALERT,212.16,299.07,59.965,1452907803,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,316077.0,316077.0,16786,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907848,24847.00
01/15/2016 20:30,2,0.000,ALERT,212.16,299.67,59.970,1452907803,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,319286.8,319286.8,16778,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907850,24848.00
01/15/2016 20:30,2,0.000,ALERT,211.93,298.77,59.970,1452907803,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,313433.6,313433.6,16778,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907852,24849.00
01/15/2016 20:30,2,0.000,ALERT,211.03,297.87,59.965,1452907803,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,570921.3,570921.3,5878,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907853,24850.00
01/15/2016 20:30,2,0.000,ALERT,212.16,296.96,59.986,1452907803,"274151322000068","219011344069620",0.00,-3.00,0,295.16,298.47,0.0,0.0,0.000,478003.1,478003.1,6233,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907855,24851.00
01/15/2016 20:30,2,0.000,ALERT,211.70,299.37,59.975,1452907803,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,309891.4,309891.4,16758,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907857,24852.00
01/15/2016 20:30,2,0.000,ALERT,212.16,301.47,59.970,1452907803,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,315789.4,315789.4,12144,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907859,24853.00
01/15/2016 20:30,2,0.000,ALERT,211.93,299.07,59.975,1452907803,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,316381.1,316381.1,16766,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907861,24854.00
01/15/2016 20:30,2,0.000,ALERT,211.25,297.87,59.981,1452907803,"274151322000054","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,583276.0,583276.0,5872,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907862,24855.00
01/15/2016 20:30,2,0.000,ALERT,212.83,300.57,59.970,1452907803,"201051344000867","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,305025.5,305025.5,12127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907864,24856.00
01/15/2016 20:30,2,0.000,ALERT,211.70,299.37,59.970,1452907803,"201051344001093","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,314902.7,314902.7,16763,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907866,24857.00
01/15/2016 20:30,2,0.000,ALERT,212.38,300.87,59.975,1452907803,"201051344000900","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,318444.5,318444.5,12040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907868,24858.00
01/15/2016 20:30,2,0.000,ALERT,212.83,300.27,59.949,1452907803,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,312026.9,312026.9,12107,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907870,24859.00
01/15/2016 20:30,2,0.000,ALERT,212.61,301.47,60.002,1452907803,"201051344000569","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,320148.9,320148.9,12000,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907872,24860.00
01/15/2016 20:30,2,0.000,ALERT,212.61,301.17,59.970,1452907803,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,314928.6,314928.6,12066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907874,24861.00
01/15/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1452907803,"201051344001158","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309930.0,309930.0,12157,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907875,24862.00
01/15/2016 20:30,2,0.000,ALERT,213.06,301.47,59.965,1452907803,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,313106.2,313106.2,12041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907877,24863.00
01/15/2016 20:30,2,0.000,ALERT,211.48,296.66,59.965,1452907803,"274151322000087","219011344069620",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,558400.5,558400.5,5914,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452907879,24864.00
01/15/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1452907803,"201051344000685","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,318352.2,318352.2,16798,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452907881,24865.00
01/15/2016 20:45,2,0.000,ALERT,213.29,301.47,59.986,1452908704,"201051344000645","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,313317.4,313317.4,12071,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908706,24866.00
01/15/2016 20:45,2,0.000,ALERT,211.48,297.57,59.991,1452908704,"274151322000085","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,585930.1,585930.1,5905,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908708,24867.00
01/15/2016 20:45,2,0.000,ALERT,213.51,301.17,60.034,1452908704,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,305762.8,305762.8,12159,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908710,24868.00
01/15/2016 20:45,2,0.000,ALERT,213.06,301.47,60.002,1452908704,"201051344000469","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,307210.7,307210.7,12128,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908711,24869.00
