ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 20:45,2,0.000,ALERT,212.38,300.27,59.991,1452908704,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,311547.6,311547.6,16768,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908713,24870.00
01/15/2016 20:45,2,0.000,ALERT,211.03,296.96,59.991,1452908704,"274151322000052","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,593718.2,593718.2,5957,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908715,24871.00
01/15/2016 20:45,2,0.000,ALERT,212.61,300.57,59.970,1452908704,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,316466.2,316466.2,16762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908717,24872.00
01/15/2016 20:45,2,0.000,ALERT,212.38,300.57,60.028,1452908704,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,314683.8,314683.8,16810,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908719,24873.00
01/15/2016 20:45,2,0.000,ALERT,213.06,301.17,59.991,1452908704,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,309657.3,309657.3,16757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908720,24874.00
01/15/2016 20:45,2,0.000,ALERT,212.16,299.97,60.039,1452908704,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,318999.5,318999.5,16740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908722,24875.00
01/15/2016 20:45,2,0.000,ALERT,211.25,296.66,59.986,1452908704,"274151322000094","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,477714.9,477714.9,6242,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908724,24876.00
01/15/2016 20:45,2,0.000,ALERT,212.83,301.77,59.991,1452908704,"201051344000579","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,320379.9,320379.9,12126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908726,24877.00
01/15/2016 20:45,2,0.000,ALERT,212.38,300.57,59.981,1452908704,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,317136.5,317136.5,16826,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908728,24878.00
01/15/2016 20:45,2,0.000,ALERT,212.61,300.27,60.012,1452908704,"201051344000438","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,318933.3,318933.3,16774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908729,24879.00
01/15/2016 20:45,2,0.000,ALERT,212.61,299.67,60.012,1452908704,"201051344000417","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,313010.0,313010.0,16842,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908731,24880.00
01/15/2016 20:45,2,0.000,ALERT,211.48,297.87,59.986,1452908704,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,588026.6,588026.6,5988,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908733,24881.00
01/15/2016 20:45,2,0.000,ALERT,211.93,298.17,60.002,1452908704,"274151322000076","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,624645.1,624645.1,5975,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908735,24882.00
01/15/2016 20:45,2,0.000,ALERT,212.83,302.07,59.986,1452908704,"201051344000868","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,304695.7,304695.7,12093,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908737,24883.00
01/15/2016 20:45,2,0.000,ALERT,211.48,298.77,60.012,1452908704,"274151322000095","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,617332.9,617332.9,5998,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908739,24884.00
01/15/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1452908704,"201051344000988","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,304683.2,304683.2,12137,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908741,24885.00
01/15/2016 20:45,2,0.000,ALERT,212.16,299.37,60.039,1452908704,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,317059.8,317059.8,16751,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908743,24886.00
01/15/2016 20:45,2,0.000,ALERT,212.61,301.47,59.991,1452908704,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,314781.0,314781.0,12132,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908744,24887.00
01/15/2016 20:45,2,0.000,ALERT,213.29,301.47,60.002,1452908704,"201051344000853","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,312159.1,312159.1,12075,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908746,24888.00
01/15/2016 20:45,2,0.000,ALERT,212.83,300.27,60.028,1452908704,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,318352.2,318352.2,16800,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908748,24889.00
01/15/2016 20:45,2,0.000,ALERT,212.61,299.67,59.996,1452908704,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,316077.0,316077.0,16788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908750,24890.00
01/15/2016 20:45,2,0.000,ALERT,212.83,300.57,59.991,1452908704,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,319286.8,319286.8,16780,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908752,24891.00
01/15/2016 20:45,2,0.000,ALERT,212.61,299.67,60.034,1452908704,"201051344000651","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,313433.6,313433.6,16780,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908753,24892.00
01/15/2016 20:45,2,0.000,ALERT,210.80,296.96,59.986,1452908704,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,570921.3,570921.3,5880,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908755,24893.00
01/15/2016 20:45,2,0.000,ALERT,212.16,296.66,60.002,1452908704,"274151322000068","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,478003.1,478003.1,6235,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908757,24894.00
01/15/2016 20:45,2,0.000,ALERT,212.16,300.57,59.954,1452908704,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,309891.4,309891.4,16760,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908759,24895.00
01/15/2016 20:45,2,0.000,ALERT,212.38,302.07,59.954,1452908704,"201051344000594","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,315789.4,315789.4,12146,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908760,24896.00
01/15/2016 20:45,2,0.000,ALERT,212.38,299.67,59.996,1452908704,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,316381.1,316381.1,16768,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908762,24897.00
01/15/2016 20:45,2,0.000,ALERT,211.03,298.17,59.986,1452908704,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,583276.0,583276.0,5874,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908764,24898.00
01/15/2016 20:45,2,0.000,ALERT,213.06,300.87,59.986,1452908704,"201051344000867","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,305025.5,305025.5,12129,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908766,24899.00
01/15/2016 20:45,2,0.000,ALERT,212.38,300.27,60.007,1452908704,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,314902.7,314902.7,16765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908768,24900.00
01/15/2016 20:45,2,0.000,ALERT,212.61,301.47,59.991,1452908704,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318444.5,318444.5,12042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908770,24901.00
01/15/2016 20:45,2,0.000,ALERT,213.06,300.87,59.986,1452908704,"201051344000648","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,312026.9,312026.9,12109,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908771,24902.00
01/15/2016 20:45,2,0.000,ALERT,212.83,301.77,60.012,1452908704,"201051344000569","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,320148.9,320148.9,12002,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908773,24903.00
01/15/2016 20:45,2,0.000,ALERT,212.83,301.47,60.023,1452908704,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,314928.6,314928.6,12068,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908775,24904.00
01/15/2016 20:45,2,0.000,ALERT,212.83,301.17,59.996,1452908704,"201051344001158","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309930.0,309930.0,12159,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452908777,24905.00
01/15/2016 20:45,2,0.000,ALERT,213.29,301.77,59.986,1452908704,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,313106.2,313106.2,12043,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908779,24906.00
01/15/2016 20:45,2,0.000,ALERT,211.25,296.96,59.986,1452908704,"274151322000087","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,558400.5,558400.5,5916,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452908780,24907.00
01/15/2016 21:00,2,0.000,ALERT,213.29,302.37,59.965,1452909603,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,313317.4,313317.4,12073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909605,24908.00
01/15/2016 21:00,2,0.000,ALERT,211.70,298.17,59.954,1452909603,"274151322000085","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,585930.1,585930.1,5907,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909607,24909.00
01/15/2016 21:00,2,0.000,ALERT,213.51,302.37,59.981,1452909603,"201051344000633","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,305762.8,305762.8,12161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909609,24910.00
01/15/2016 21:00,2,0.000,ALERT,213.29,302.98,59.970,1452909603,"201051344000469","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,307210.7,307210.7,12130,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909611,24911.00
01/15/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1452909603,"201051344000646","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,311547.6,311547.6,16770,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909613,24912.00
01/15/2016 21:00,2,0.000,ALERT,211.48,298.17,60.002,1452909603,"274151322000052","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,593718.2,593718.2,5959,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909615,24913.00
01/15/2016 21:00,2,0.000,ALERT,212.38,301.17,59.970,1452909603,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,316466.2,316466.2,16764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909616,24914.00
01/15/2016 21:00,2,0.000,ALERT,211.93,300.87,59.965,1452909603,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,314683.8,314683.8,16812,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452909618,24915.00
01/15/2016 21:00,2,0.000,ALERT,212.83,302.07,59.965,1452909603,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,309657.3,309657.3,16759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909620,24916.00
01/15/2016 21:00,2,0.000,ALERT,211.70,300.87,59.965,1452909603,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,318999.5,318999.5,16742,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909622,24917.00
01/15/2016 21:00,2,0.000,ALERT,211.70,297.57,59.959,1452909603,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,477714.9,477714.9,6244,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909623,24918.00
01/15/2016 21:00,2,0.000,ALERT,213.06,302.37,59.970,1452909603,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,320379.9,320379.9,12128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452909625,24919.00
01/15/2016 21:00,2,0.000,ALERT,212.16,300.87,59.933,1452909603,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,317136.5,317136.5,16828,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452909627,24920.00
01/15/2016 21:00,2,0.000,ALERT,212.38,300.57,59.970,1452909603,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318933.3,318933.3,16776,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452909629,24921.00
01/15/2016 21:00,2,0.000,ALERT,212.38,299.67,59.949,1452909603,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,313010.0,313010.0,16844,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909631,24922.00
01/15/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1452909603,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,588026.6,588026.6,5990,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909633,24923.00
01/15/2016 21:00,2,0.000,ALERT,212.38,298.47,60.002,1452909603,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,624645.1,624645.1,5977,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909635,24924.00
01/15/2016 21:00,2,0.000,ALERT,213.06,302.68,59.991,1452909603,"201051344000868","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,304695.7,304695.7,12095,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909636,24925.00
01/15/2016 21:00,2,0.000,ALERT,211.70,299.37,59.975,1452909603,"274151322000095","219011344069620",0.00,-5.50,0,297.57,300.57,0.0,0.0,0.000,617332.9,617332.9,6000,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909638,24926.00
01/15/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1452909603,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,304683.2,304683.2,12139,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909640,24927.00
01/15/2016 21:00,2,0.000,ALERT,212.16,300.27,59.981,1452909603,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,317059.8,317059.8,16753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909642,24928.00
01/15/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1452909603,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,314781.0,314781.0,12134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909644,24929.00
01/15/2016 21:00,2,0.000,ALERT,213.51,301.47,59.986,1452909603,"201051344000853","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,312159.1,312159.1,12077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909646,24930.00
01/15/2016 21:00,2,0.000,ALERT,212.61,300.87,59.981,1452909603,"201051344000685","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,318352.2,318352.2,16802,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909647,24931.00
01/15/2016 21:00,2,0.000,ALERT,212.61,300.57,60.023,1452909603,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,316077.0,316077.0,16790,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909649,24932.00
01/15/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1452909603,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319286.8,319286.8,16782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909651,24933.00
01/15/2016 21:00,2,0.000,ALERT,212.61,300.27,60.034,1452909603,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,313433.6,313433.6,16782,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909653,24934.00
01/15/2016 21:00,2,0.000,ALERT,211.25,298.17,59.981,1452909603,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,570921.3,570921.3,5882,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909655,24935.00
01/15/2016 21:00,2,0.000,ALERT,212.61,298.17,59.991,1452909603,"274151322000068","219011344069620",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,478003.1,478003.1,6237,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909656,24936.00
01/15/2016 21:00,2,0.000,ALERT,212.16,301.17,59.986,1452909603,"201051344001135","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309891.4,309891.4,16762,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909658,24937.00
01/15/2016 21:00,2,0.000,ALERT,212.61,302.37,59.986,1452909603,"201051344000594","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,315789.4,315789.4,12148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452909660,24938.00
01/15/2016 21:00,2,0.000,ALERT,212.16,300.27,59.975,1452909603,"201051344001203","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,316381.1,316381.1,16770,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909662,24939.00
01/15/2016 21:00,2,0.000,ALERT,211.25,298.77,59.938,1452909603,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,583276.0,583276.0,5876,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909664,24940.00
01/15/2016 21:00,2,0.000,ALERT,213.06,300.87,59.986,1452909603,"201051344000867","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,305025.5,305025.5,12131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909666,24941.00
01/15/2016 21:00,2,0.000,ALERT,212.16,300.27,59.944,1452909603,"201051344001093","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,314902.7,314902.7,16767,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909668,24942.00
01/15/2016 21:00,2,0.000,ALERT,212.61,301.17,59.981,1452909603,"201051344000900","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,318444.5,318444.5,12044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452909670,24943.00
01/15/2016 21:00,2,0.000,ALERT,213.06,300.87,59.981,1452909603,"201051344000648","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,312026.9,312026.9,12111,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909671,24944.00
01/15/2016 21:00,2,0.000,ALERT,213.06,302.07,59.970,1452909603,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,320148.9,320148.9,12004,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909673,24945.00
01/15/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1452909603,"201051344000983","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,314928.6,314928.6,12070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909675,24946.00
01/15/2016 21:00,2,0.000,ALERT,213.06,301.47,59.991,1452909603,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,309930.0,309930.0,12161,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909677,24947.00
01/15/2016 21:00,2,0.000,ALERT,213.29,301.77,59.975,1452909603,"201051344000576","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,313106.2,313106.2,12045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909679,24948.00
01/15/2016 21:00,2,0.000,ALERT,211.70,297.57,59.975,1452909603,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,558400.5,558400.5,5918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452909680,24949.00
01/15/2016 21:15,2,0.000,ALERT,213.51,302.37,59.970,1452910503,"201051344000645","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,313317.4,313317.4,12075,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910505,24950.00
01/15/2016 21:15,2,0.000,ALERT,211.93,298.47,59.996,1452910503,"274151322000085","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,585930.1,585930.1,5909,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910507,24951.00
01/15/2016 21:15,2,0.000,ALERT,213.51,301.47,59.970,1452910503,"201051344000633","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,305762.8,305762.8,12163,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910509,24952.00
01/15/2016 21:15,2,0.000,ALERT,213.06,301.47,59.970,1452910503,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,307210.7,307210.7,12132,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910511,24953.00
01/15/2016 21:15,2,0.000,ALERT,212.16,300.87,59.970,1452910503,"201051344000646","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,311547.6,311547.6,16772,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910512,24954.00
01/15/2016 21:15,2,0.000,ALERT,211.48,299.07,59.981,1452910503,"274151322000052","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,593718.2,593718.2,5961,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910514,24955.00
01/15/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1452910503,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,316466.2,316466.2,16766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910516,24956.00
01/15/2016 21:15,2,0.000,ALERT,212.38,301.17,59.986,1452910503,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,314683.8,314683.8,16814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910518,24957.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1452910503,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309657.3,309657.3,16761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910520,24958.00
01/15/2016 21:15,2,0.000,ALERT,211.93,300.87,59.970,1452910503,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318999.5,318999.5,16744,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910521,24959.00
01/15/2016 21:15,2,0.000,ALERT,211.70,298.17,60.023,1452910503,"274151322000094","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,477714.9,477714.9,6246,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910523,24960.00
01/15/2016 21:15,2,0.000,ALERT,212.83,302.07,59.986,1452910503,"201051344000579","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,320379.9,320379.9,12130,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910525,24961.00
01/15/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1452910503,"201051344000890","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,317136.5,317136.5,16830,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910527,24962.00
01/15/2016 21:15,2,0.000,ALERT,212.38,300.87,59.944,1452910503,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,318933.3,318933.3,16778,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910529,24963.00
01/15/2016 21:15,2,0.000,ALERT,212.61,300.57,59.975,1452910503,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,313010.0,313010.0,16846,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910530,24964.00
01/15/2016 21:15,2,0.000,ALERT,211.93,299.37,59.933,1452910503,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,588026.6,588026.6,5992,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910532,24965.00
01/15/2016 21:15,2,0.000,ALERT,212.38,298.77,59.970,1452910503,"274151322000076","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,624645.1,624645.1,5979,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910534,24966.00
01/15/2016 21:15,2,0.000,ALERT,212.83,302.07,59.981,1452910503,"201051344000868","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,304695.7,304695.7,12097,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910536,24967.00
01/15/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1452910503,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,617332.9,617332.9,6002,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910538,24968.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.47,59.981,1452910503,"201051344000988","219011344069620",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,304683.2,304683.2,12141,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910540,24969.00
01/15/2016 21:15,2,0.000,ALERT,212.16,300.27,59.981,1452910503,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,317059.8,317059.8,16755,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910542,24970.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.77,59.944,1452910503,"201051344000458","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,314781.0,314781.0,12136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910543,24971.00
01/15/2016 21:15,2,0.000,ALERT,213.51,301.47,59.975,1452910503,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,312159.1,312159.1,12079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910545,24972.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.17,59.986,1452910503,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318352.2,318352.2,16804,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910547,24973.00
01/15/2016 21:15,2,0.000,ALERT,212.83,300.87,59.991,1452910503,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,316077.0,316077.0,16792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910549,24974.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.47,59.981,1452910503,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,319286.8,319286.8,16784,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910551,24975.00
01/15/2016 21:15,2,0.000,ALERT,212.61,300.57,59.991,1452910503,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,313433.6,313433.6,16784,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910552,24976.00
01/15/2016 21:15,2,0.000,ALERT,211.48,298.77,59.975,1452910503,"274151322000088","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,570921.3,570921.3,5884,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910554,24977.00
01/15/2016 21:15,2,0.000,ALERT,212.61,298.47,59.986,1452910503,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,478003.1,478003.1,6239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910556,24978.00
01/15/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1452910503,"201051344001135","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309891.4,309891.4,16764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910558,24979.00
01/15/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1452910503,"201051344000594","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,315789.4,315789.4,12150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910560,24980.00
01/15/2016 21:15,2,0.000,ALERT,212.61,300.57,59.975,1452910503,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,316381.1,316381.1,16772,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910561,24981.00
01/15/2016 21:15,2,0.000,ALERT,211.48,299.37,59.970,1452910503,"274151322000054","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,583276.0,583276.0,5878,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910563,24982.00
01/15/2016 21:15,2,0.000,ALERT,213.29,301.17,59.970,1452910503,"201051344000867","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,305025.5,305025.5,12133,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910565,24983.00
01/15/2016 21:15,2,0.000,ALERT,212.38,300.87,59.996,1452910503,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,314902.7,314902.7,16769,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452910567,24984.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.77,59.981,1452910503,"201051344000900","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,318444.5,318444.5,12046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910569,24985.00
01/15/2016 21:15,2,0.000,ALERT,213.06,300.87,59.981,1452910503,"201051344000648","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,312026.9,312026.9,12113,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910570,24986.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.77,60.002,1452910503,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,320148.9,320148.9,12006,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910572,24987.00
01/15/2016 21:15,2,0.000,ALERT,212.83,301.47,60.012,1452910503,"201051344000983","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,314928.6,314928.6,12072,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910574,24988.00
01/15/2016 21:15,2,0.000,ALERT,213.06,301.17,59.970,1452910503,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,309930.0,309930.0,12163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910576,24989.00
01/15/2016 21:15,2,0.000,ALERT,213.51,302.07,59.928,1452910503,"201051344000576","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,313106.2,313106.2,12047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910578,24990.00
01/15/2016 21:15,2,0.000,ALERT,211.93,297.87,59.965,1452910503,"274151322000087","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,558400.5,558400.5,5920,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452910579,24991.00
01/15/2016 21:30,2,0.000,ALERT,213.96,302.98,59.965,1452911403,"201051344000645","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,313317.4,313317.4,12077,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911405,24992.00
01/15/2016 21:30,2,0.000,ALERT,212.61,299.37,59.954,1452911403,"274151322000085","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,585930.1,585930.1,5911,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911407,24993.00
01/15/2016 21:30,2,0.000,ALERT,214.19,302.68,59.981,1452911403,"201051344000633","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,305762.8,305762.8,12165,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911409,24994.00
01/15/2016 21:30,2,0.000,ALERT,213.74,302.98,59.965,1452911403,"201051344000469","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,307210.7,307210.7,12134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911411,24995.00
01/15/2016 21:30,2,0.000,ALERT,212.83,302.07,59.965,1452911403,"201051344000646","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,311547.6,311547.6,16774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911412,24996.00
01/15/2016 21:30,2,0.000,ALERT,212.38,300.27,59.954,1452911403,"274151322000052","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,593718.2,593718.2,5963,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911414,24997.00
01/15/2016 21:30,2,0.000,ALERT,213.29,302.37,59.949,1452911403,"201051344000585","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,316466.2,316466.2,16768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911416,24998.00
01/15/2016 21:30,2,0.000,ALERT,213.06,302.68,59.965,1452911403,"201051344001230","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,314683.8,314683.8,16816,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911418,24999.00
01/15/2016 21:30,2,0.000,ALERT,213.74,303.28,59.954,1452911403,"201051344000582","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,309657.3,309657.3,16763,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911420,25000.00
01/15/2016 21:30,2,0.000,ALERT,212.83,302.37,59.986,1452911403,"201051344000955","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,318999.5,318999.5,16746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911421,25001.00
01/15/2016 21:30,2,0.000,ALERT,212.61,299.37,59.954,1452911403,"274151322000094","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,477714.9,477714.9,6248,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911423,25002.00
01/15/2016 21:30,2,0.000,ALERT,213.74,303.58,59.965,1452911403,"201051344000579","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,320379.9,320379.9,12132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911425,25003.00
01/15/2016 21:30,2,0.000,ALERT,213.06,302.68,59.917,1452911403,"201051344000890","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,317136.5,317136.5,16832,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911427,25004.00
01/15/2016 21:30,2,0.000,ALERT,213.06,302.07,59.965,1452911403,"201051344000438","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,318933.3,318933.3,16780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911429,25005.00
01/15/2016 21:30,2,0.000,ALERT,213.29,301.77,59.933,1452911403,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,313010.0,313010.0,16848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911431,25006.00
01/15/2016 21:30,2,0.000,ALERT,212.61,300.27,59.954,1452911403,"274151322000083","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,588026.6,588026.6,5994,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911432,25007.00
01/15/2016 21:30,2,0.000,ALERT,213.29,299.97,59.975,1452911403,"274151322000076","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,624645.1,624645.1,5981,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911434,25008.00
01/15/2016 21:30,2,0.000,ALERT,213.51,303.58,59.965,1452911403,"201051344000868","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,304695.7,304695.7,12099,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911436,25009.00
01/15/2016 21:30,2,0.000,ALERT,212.61,300.87,59.949,1452911403,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,617332.9,617332.9,6004,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911438,25010.00
01/15/2016 21:30,2,0.000,ALERT,213.29,302.68,59.996,1452911403,"201051344000988","219011344069620",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,304683.2,304683.2,12143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911440,25011.00
01/15/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1452911403,"201051344001025","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,317059.8,317059.8,16757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911442,25012.00
01/15/2016 21:30,2,0.000,ALERT,213.29,302.68,60.007,1452911403,"201051344000458","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,314781.0,314781.0,12138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911444,25013.00
01/15/2016 21:30,2,0.000,ALERT,214.19,302.68,59.970,1452911403,"201051344000853","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,312159.1,312159.1,12081,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911445,25014.00
01/15/2016 21:30,2,0.000,ALERT,213.51,302.07,59.922,1452911403,"201051344000685","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,318352.2,318352.2,16806,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911447,25015.00
