ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 21:30,2,0.000,ALERT,213.29,301.47,59.970,1452911403,"201051344000917","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,316077.0,316077.0,16794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911449,25016.00
01/15/2016 21:30,2,0.000,ALERT,213.51,302.37,59.975,1452911403,"201051344001145","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,319286.8,319286.8,16786,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911451,25017.00
01/15/2016 21:30,2,0.000,ALERT,213.29,301.47,60.018,1452911403,"201051344000651","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,313433.6,313433.6,16786,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911453,25018.00
01/15/2016 21:30,2,0.000,ALERT,212.16,299.07,59.965,1452911403,"274151322000088","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,570921.3,570921.3,5886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911455,25019.00
01/15/2016 21:30,2,0.000,ALERT,213.06,298.77,59.970,1452911403,"274151322000068","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,478003.1,478003.1,6241,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911457,25020.00
01/15/2016 21:30,2,0.000,ALERT,212.83,302.07,59.970,1452911403,"201051344001135","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,309891.4,309891.4,16766,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911458,25021.00
01/15/2016 21:30,2,0.000,ALERT,213.29,303.28,59.922,1452911403,"201051344000594","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,315789.4,315789.4,12152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911460,25022.00
01/15/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1452911403,"201051344001203","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,316381.1,316381.1,16774,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911462,25023.00
01/15/2016 21:30,2,0.000,ALERT,212.38,299.67,59.975,1452911403,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,583276.0,583276.0,5880,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911464,25024.00
01/15/2016 21:30,2,0.000,ALERT,213.74,302.07,59.975,1452911403,"201051344000867","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,305025.5,305025.5,12135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911466,25025.00
01/15/2016 21:30,2,0.000,ALERT,213.06,302.07,59.975,1452911403,"201051344001093","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,314902.7,314902.7,16771,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911467,25026.00
01/15/2016 21:30,2,0.000,ALERT,213.29,302.68,59.965,1452911403,"201051344000900","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,318444.5,318444.5,12048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911470,25027.00
01/15/2016 21:30,2,0.000,ALERT,213.74,301.77,59.986,1452911403,"201051344000648","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,312026.9,312026.9,12115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911471,25028.00
01/15/2016 21:30,2,0.000,ALERT,213.51,303.28,59.975,1452911403,"201051344000569","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,320148.9,320148.9,12008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911473,25029.00
01/15/2016 21:30,2,0.000,ALERT,213.29,302.68,59.970,1452911403,"201051344000983","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,314928.6,314928.6,12074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452911475,25030.00
01/15/2016 21:30,2,0.000,ALERT,213.51,302.68,59.981,1452911403,"201051344001158","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,309930.0,309930.0,12165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911477,25031.00
01/15/2016 21:30,2,0.000,ALERT,213.96,303.28,59.975,1452911403,"201051344000576","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,313106.2,313106.2,12049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911479,25032.00
01/15/2016 21:30,2,0.000,ALERT,212.61,299.07,60.007,1452911403,"274151322000087","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,558400.5,558400.5,5922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452911480,25033.00
01/15/2016 21:45,2,0.000,ALERT,213.74,302.37,59.938,1452912303,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313317.4,313317.4,12079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912305,25034.00
01/15/2016 21:45,2,0.000,ALERT,212.16,299.07,59.970,1452912303,"274151322000085","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,585930.1,585930.1,5913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912307,25035.00
01/15/2016 21:45,2,0.000,ALERT,213.74,301.77,59.949,1452912303,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,305762.8,305762.8,12167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912309,25036.00
01/15/2016 21:45,2,0.000,ALERT,213.06,301.77,59.996,1452912303,"201051344000469","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,307210.7,307210.7,12136,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452912311,25037.00
01/15/2016 21:45,2,0.000,ALERT,212.38,301.17,59.986,1452912303,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,311547.6,311547.6,16776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912313,25038.00
01/15/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1452912303,"274151322000052","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,593718.2,593718.2,5965,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912315,25039.00
01/15/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1452912303,"201051344000585","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,316466.2,316466.2,16770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912317,25040.00
01/15/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1452912303,"201051344001230","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,314683.8,314683.8,16818,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912319,25041.00
01/15/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1452912303,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,309657.3,309657.3,16765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912320,25042.00
01/15/2016 21:45,2,0.000,ALERT,211.93,301.17,59.986,1452912303,"201051344000955","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,318999.5,318999.5,16748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912322,25043.00
01/15/2016 21:45,2,0.000,ALERT,211.93,298.17,59.949,1452912303,"274151322000094","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,477714.9,477714.9,6250,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912324,25044.00
01/15/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1452912303,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,320379.9,320379.9,12134,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912326,25045.00
01/15/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1452912303,"201051344000890","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,317136.5,317136.5,16834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912328,25046.00
01/15/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1452912303,"201051344000438","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,318933.3,318933.3,16782,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452912329,25047.00
01/15/2016 21:45,2,0.000,ALERT,212.61,300.57,60.002,1452912303,"201051344000417","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,313010.0,313010.0,16850,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912331,25048.00
01/15/2016 21:45,2,0.000,ALERT,211.93,299.07,59.991,1452912303,"274151322000083","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,588026.6,588026.6,5996,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912333,25049.00
01/15/2016 21:45,2,0.000,ALERT,212.61,299.37,59.981,1452912303,"274151322000076","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,624645.1,624645.1,5983,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912335,25050.00
01/15/2016 21:45,2,0.000,ALERT,213.29,302.98,59.996,1452912303,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,304695.7,304695.7,12101,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912337,25051.00
01/15/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1452912303,"274151322000095","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,617332.9,617332.9,6006,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452912339,25052.00
01/15/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1452912303,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,304683.2,304683.2,12145,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912341,25053.00
01/15/2016 21:45,2,0.000,ALERT,212.16,300.27,59.965,1452912303,"201051344001025","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,317059.8,317059.8,16759,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912342,25054.00
01/15/2016 21:45,2,0.000,ALERT,213.06,302.07,59.975,1452912303,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,314781.0,314781.0,12140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912344,25055.00
01/15/2016 21:45,2,0.000,ALERT,213.51,301.77,59.975,1452912303,"201051344000853","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,312159.1,312159.1,12083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912346,25056.00
01/15/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1452912303,"201051344000685","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,318352.2,318352.2,16808,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452912348,25057.00
01/15/2016 21:45,2,0.000,ALERT,212.83,300.87,60.034,1452912303,"201051344000917","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,316077.0,316077.0,16796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912350,25058.00
01/15/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1452912303,"201051344001145","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,319286.8,319286.8,16788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912352,25059.00
01/15/2016 21:45,2,0.000,ALERT,212.61,300.57,60.002,1452912303,"201051344000651","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,313433.6,313433.6,16788,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452912353,25060.00
01/15/2016 21:45,2,0.000,ALERT,211.48,299.07,60.034,1452912303,"274151322000088","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,570921.3,570921.3,5888,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452912355,25061.00
01/15/2016 21:45,2,0.000,ALERT,212.61,298.17,59.970,1452912303,"274151322000068","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,478003.1,478003.1,6243,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912357,25062.00
01/15/2016 21:45,2,0.000,ALERT,212.16,301.17,59.996,1452912303,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,309891.4,309891.4,16768,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912359,25063.00
01/15/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1452912303,"201051344000594","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,315789.4,315789.4,12154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912361,25064.00
01/15/2016 21:45,2,0.000,ALERT,212.38,300.57,60.039,1452912303,"201051344001203","219011344069620",0.00,-5.00,0,299.37,305.38,0.0,0.0,0.000,316381.1,316381.1,16776,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912362,25065.00
01/15/2016 21:45,2,0.000,ALERT,211.93,299.07,60.002,1452912303,"274151322000054","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,583276.0,583276.0,5882,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912364,25066.00
01/15/2016 21:45,2,0.000,ALERT,213.29,301.77,59.986,1452912303,"201051344000867","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,305025.5,305025.5,12137,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912366,25067.00
01/15/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1452912303,"201051344001093","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,314902.7,314902.7,16773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912368,25068.00
01/15/2016 21:45,2,0.000,ALERT,213.06,302.07,60.002,1452912303,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,318444.5,318444.5,12050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912370,25069.00
01/15/2016 21:45,2,0.000,ALERT,213.29,301.47,60.002,1452912303,"201051344000648","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,312026.9,312026.9,12117,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912372,25070.00
01/15/2016 21:45,2,0.000,ALERT,213.06,302.37,60.028,1452912303,"201051344000569","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,320148.9,320148.9,12010,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912374,25071.00
01/15/2016 21:45,2,0.000,ALERT,213.06,302.07,60.012,1452912303,"201051344000983","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,314928.6,314928.6,12076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912376,25072.00
01/15/2016 21:45,2,0.000,ALERT,213.29,302.07,59.991,1452912303,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,309930.0,309930.0,12167,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912378,25073.00
01/15/2016 21:45,2,0.000,ALERT,213.51,302.37,59.991,1452912303,"201051344000576","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,313106.2,313106.2,12051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912379,25074.00
01/15/2016 21:45,2,0.000,ALERT,211.93,298.47,59.986,1452912303,"274151322000087","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,558400.5,558400.5,5924,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452912381,25075.00
01/15/2016 22:00,2,0.000,ALERT,213.74,302.37,59.991,1452913203,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,313317.4,313317.4,12081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913205,25076.00
01/15/2016 22:00,2,0.000,ALERT,212.38,299.67,59.981,1452913203,"274151322000085","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,585930.1,585930.1,5915,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913207,25077.00
01/15/2016 22:00,2,0.000,ALERT,213.96,302.37,59.991,1452913203,"201051344000633","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,305762.8,305762.8,12169,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913209,25078.00
01/15/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1452913203,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,307210.7,307210.7,12138,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913211,25079.00
01/15/2016 22:00,2,0.000,ALERT,212.61,301.17,59.996,1452913203,"201051344000646","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,311547.6,311547.6,16778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913213,25080.00
01/15/2016 22:00,2,0.000,ALERT,211.93,300.27,59.991,1452913203,"274151322000052","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,593718.2,593718.2,5967,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913215,25081.00
01/15/2016 22:00,2,0.000,ALERT,213.06,301.77,59.991,1452913203,"201051344000585","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,316466.2,316466.2,16772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913217,25082.00
01/15/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1452913203,"201051344001230","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,314683.8,314683.8,16820,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913218,25083.00
01/15/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1452913203,"201051344000582","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,309657.3,309657.3,16767,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913220,25084.00
01/15/2016 22:00,2,0.000,ALERT,212.38,301.47,59.986,1452913203,"201051344000955","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,318999.5,318999.5,16750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913222,25085.00
01/15/2016 22:00,2,0.000,ALERT,212.16,298.77,60.028,1452913203,"274151322000094","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,477714.9,477714.9,6252,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913224,25086.00
01/15/2016 22:00,2,0.000,ALERT,213.29,303.28,60.002,1452913203,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,320379.9,320379.9,12136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913226,25087.00
01/15/2016 22:00,2,0.000,ALERT,212.61,302.07,59.996,1452913203,"201051344000890","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,317136.5,317136.5,16836,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913227,25088.00
01/15/2016 22:00,2,0.000,ALERT,212.83,301.47,60.034,1452913203,"201051344000438","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,318933.3,318933.3,16784,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913229,25089.00
01/15/2016 22:00,2,0.000,ALERT,213.06,300.87,60.002,1452913203,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313010.0,313010.0,16852,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913231,25090.00
01/15/2016 22:00,2,0.000,ALERT,212.38,299.97,60.028,1452913203,"274151322000083","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,588026.6,588026.6,5998,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913233,25091.00
01/15/2016 22:00,2,0.000,ALERT,212.83,299.67,60.002,1452913203,"274151322000076","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,624645.1,624645.1,5985,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913235,25092.00
01/15/2016 22:00,2,0.000,ALERT,213.29,303.28,59.996,1452913203,"201051344000868","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,304695.7,304695.7,12103,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913237,25093.00
01/15/2016 22:00,2,0.000,ALERT,212.38,300.87,60.002,1452913203,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,617332.9,617332.9,6008,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913239,25094.00
01/15/2016 22:00,2,0.000,ALERT,213.06,302.07,60.002,1452913203,"201051344000988","219011344069620",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,304683.2,304683.2,12147,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913240,25095.00
01/15/2016 22:00,2,0.000,ALERT,212.38,300.27,60.002,1452913203,"201051344001025","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,317059.8,317059.8,16761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913242,25096.00
01/15/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1452913203,"201051344000458","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,314781.0,314781.0,12142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913244,25097.00
01/15/2016 22:00,2,0.000,ALERT,213.96,302.37,59.991,1452913203,"201051344000853","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,312159.1,312159.1,12085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913246,25098.00
01/15/2016 22:00,2,0.000,ALERT,213.06,301.17,59.981,1452913203,"201051344000685","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,318352.2,318352.2,16810,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913248,25099.00
01/15/2016 22:00,2,0.000,ALERT,213.06,301.17,60.002,1452913203,"201051344000917","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,316077.0,316077.0,16798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913250,25100.00
01/15/2016 22:00,2,0.000,ALERT,213.06,301.77,59.991,1452913203,"201051344001145","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319286.8,319286.8,16790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913251,25101.00
01/15/2016 22:00,2,0.000,ALERT,212.83,300.27,59.986,1452913203,"201051344000651","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,313433.6,313433.6,16790,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913253,25102.00
01/15/2016 22:00,2,0.000,ALERT,211.93,299.37,59.996,1452913203,"274151322000088","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,570921.3,570921.3,5890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913255,25103.00
01/15/2016 22:00,2,0.000,ALERT,213.06,298.77,59.949,1452913203,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,478003.1,478003.1,6245,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913257,25104.00
01/15/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1452913203,"201051344001135","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,309891.4,309891.4,16770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913259,25105.00
01/15/2016 22:00,2,0.000,ALERT,213.06,302.98,59.991,1452913203,"201051344000594","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,315789.4,315789.4,12156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913260,25106.00
01/15/2016 22:00,2,0.000,ALERT,212.83,300.57,59.938,1452913203,"201051344001203","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,316381.1,316381.1,16778,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913262,25107.00
01/15/2016 22:00,2,0.000,ALERT,212.16,299.67,60.007,1452913203,"274151322000054","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,583276.0,583276.0,5884,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913264,25108.00
01/15/2016 22:00,2,0.000,ALERT,213.74,302.37,59.975,1452913203,"201051344000867","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,305025.5,305025.5,12139,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452913266,25109.00
01/15/2016 22:00,2,0.000,ALERT,212.61,300.87,59.981,1452913203,"201051344001093","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,314902.7,314902.7,16775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913268,25110.00
01/15/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1452913203,"201051344000900","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,318444.5,318444.5,12052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913270,25111.00
01/15/2016 22:00,2,0.000,ALERT,213.51,301.77,59.970,1452913203,"201051344000648","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,312026.9,312026.9,12119,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913272,25112.00
01/15/2016 22:00,2,0.000,ALERT,213.29,302.98,59.949,1452913203,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,320148.9,320148.9,12012,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913273,25113.00
01/15/2016 22:00,2,0.000,ALERT,213.29,302.68,59.970,1452913203,"201051344000983","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,314928.6,314928.6,12078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913275,25114.00
01/15/2016 22:00,2,0.000,ALERT,213.29,302.37,59.965,1452913203,"201051344001158","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,309930.0,309930.0,12169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913277,25115.00
01/15/2016 22:00,2,0.000,ALERT,213.74,302.98,59.970,1452913203,"201051344000576","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,313106.2,313106.2,12053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913279,25116.00
01/15/2016 22:00,2,0.000,ALERT,212.38,298.47,59.986,1452913203,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,558400.5,558400.5,5926,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452913281,25117.00
01/15/2016 22:15,2,0.000,ALERT,213.96,302.68,59.959,1452914103,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313317.4,313317.4,12083,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914105,25118.00
01/15/2016 22:15,2,0.000,ALERT,212.16,299.37,59.954,1452914103,"274151322000085","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,585930.1,585930.1,5917,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914107,25119.00
01/15/2016 22:15,2,0.000,ALERT,213.96,302.37,59.959,1452914103,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,305762.8,305762.8,12171,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914109,25120.00
01/15/2016 22:15,2,0.000,ALERT,213.51,302.37,59.991,1452914103,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,307210.7,307210.7,12140,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914111,25121.00
01/15/2016 22:15,2,0.000,ALERT,212.61,301.77,60.002,1452914103,"201051344000646","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,311547.6,311547.6,16780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914113,25122.00
01/15/2016 22:15,2,0.000,ALERT,211.70,299.07,59.959,1452914103,"274151322000052","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,593718.2,593718.2,5969,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914115,25123.00
01/15/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1452914103,"201051344000585","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,316466.2,316466.2,16774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914116,25124.00
01/15/2016 22:15,2,0.000,ALERT,212.83,302.07,59.954,1452914103,"201051344001230","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,314683.8,314683.8,16822,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914118,25125.00
01/15/2016 22:15,2,0.000,ALERT,213.06,302.68,59.959,1452914103,"201051344000582","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309657.3,309657.3,16769,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914120,25126.00
01/15/2016 22:15,2,0.000,ALERT,212.16,301.77,59.965,1452914103,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,318999.5,318999.5,16752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914122,25127.00
01/15/2016 22:15,2,0.000,ALERT,212.16,298.77,59.965,1452914103,"274151322000094","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,477714.9,477714.9,6254,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914124,25128.00
01/15/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1452914103,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,320379.9,320379.9,12138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914125,25129.00
01/15/2016 22:15,2,0.000,ALERT,212.38,301.77,59.959,1452914103,"201051344000890","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,317136.5,317136.5,16838,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914127,25130.00
01/15/2016 22:15,2,0.000,ALERT,212.61,301.47,60.002,1452914103,"201051344000438","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,318933.3,318933.3,16786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914129,25131.00
01/15/2016 22:15,2,0.000,ALERT,212.61,300.87,59.944,1452914103,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313010.0,313010.0,16854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914131,25132.00
01/15/2016 22:15,2,0.000,ALERT,212.16,299.97,59.996,1452914103,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,588026.6,588026.6,6000,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914133,25133.00
01/15/2016 22:15,2,0.000,ALERT,212.61,299.37,59.949,1452914103,"274151322000076","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,624645.1,624645.1,5987,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914134,25134.00
01/15/2016 22:15,2,0.000,ALERT,213.29,302.98,59.954,1452914103,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,304695.7,304695.7,12105,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914136,25135.00
01/15/2016 22:15,2,0.000,ALERT,212.16,300.87,59.986,1452914103,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,617332.9,617332.9,6010,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914138,25136.00
01/15/2016 22:15,2,0.000,ALERT,213.06,302.07,59.949,1452914103,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,304683.2,304683.2,12149,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914140,25137.00
01/15/2016 22:15,2,0.000,ALERT,212.38,300.87,59.959,1452914103,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,317059.8,317059.8,16763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914142,25138.00
01/15/2016 22:15,2,0.000,ALERT,213.06,302.37,59.917,1452914103,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,314781.0,314781.0,12144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914144,25139.00
01/15/2016 22:15,2,0.000,ALERT,213.74,302.07,59.959,1452914103,"201051344000853","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,312159.1,312159.1,12087,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914146,25140.00
01/15/2016 22:15,2,0.000,ALERT,213.06,301.77,59.986,1452914103,"201051344000685","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,318352.2,318352.2,16812,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914147,25141.00
01/15/2016 22:15,2,0.000,ALERT,213.06,301.47,59.949,1452914103,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,316077.0,316077.0,16800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914149,25142.00
01/15/2016 22:15,2,0.000,ALERT,213.06,301.77,59.954,1452914103,"201051344001145","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319286.8,319286.8,16792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914151,25143.00
01/15/2016 22:15,2,0.000,ALERT,212.61,300.57,59.917,1452914103,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,313433.6,313433.6,16792,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914153,25144.00
01/15/2016 22:15,2,0.000,ALERT,211.70,299.37,59.959,1452914103,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,570921.3,570921.3,5892,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914155,25145.00
01/15/2016 22:15,2,0.000,ALERT,212.83,298.77,59.959,1452914103,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,478003.1,478003.1,6247,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914157,25146.00
01/15/2016 22:15,2,0.000,ALERT,212.38,301.47,59.959,1452914103,"201051344001135","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,309891.4,309891.4,16772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914159,25147.00
01/15/2016 22:15,2,0.000,ALERT,213.06,302.68,59.959,1452914103,"201051344000594","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,315789.4,315789.4,12158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914160,25148.00
01/15/2016 22:15,2,0.000,ALERT,212.83,301.17,60.002,1452914103,"201051344001203","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,316381.1,316381.1,16780,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914162,25149.00
01/15/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1452914103,"274151322000054","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,583276.0,583276.0,5886,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914164,25150.00
01/15/2016 22:15,2,0.000,ALERT,213.51,301.77,59.959,1452914103,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,305025.5,305025.5,12141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914166,25151.00
01/15/2016 22:15,2,0.000,ALERT,212.61,301.47,59.959,1452914103,"201051344001093","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,314902.7,314902.7,16777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914168,25152.00
01/15/2016 22:15,2,0.000,ALERT,213.06,302.07,59.922,1452914103,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,318444.5,318444.5,12054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914170,25153.00
01/15/2016 22:15,2,0.000,ALERT,213.29,301.47,59.986,1452914103,"201051344000648","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,312026.9,312026.9,12121,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914171,25154.00
01/15/2016 22:15,2,0.000,ALERT,213.29,302.68,59.959,1452914103,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,320148.9,320148.9,12014,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914173,25155.00
01/15/2016 22:15,2,0.000,ALERT,213.29,302.37,59.912,1452914103,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314928.6,314928.6,12080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914175,25156.00
01/15/2016 22:15,2,0.000,ALERT,213.29,302.07,59.917,1452914103,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,309930.0,309930.0,12171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914177,25157.00
01/15/2016 22:15,2,0.000,ALERT,213.74,302.98,59.959,1452914103,"201051344000576","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,313106.2,313106.2,12055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452914179,25158.00
01/15/2016 22:15,2,0.000,ALERT,212.16,299.07,59.954,1452914103,"274151322000087","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,558400.5,558400.5,5928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452914180,25159.00
01/15/2016 22:30,2,0.000,ALERT,213.96,302.98,59.975,1452915003,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313317.4,313317.4,12085,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915005,25160.00
01/15/2016 22:30,2,0.000,ALERT,212.61,299.67,59.970,1452915003,"274151322000085","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,585930.1,585930.1,5919,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915007,25161.00
