ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 22:30,2,0.000,ALERT,214.19,302.68,59.996,1452915003,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,305762.8,305762.8,12173,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915009,25162.00
01/15/2016 22:30,2,0.000,ALERT,213.51,302.98,59.975,1452915003,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,307210.7,307210.7,12142,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915011,25163.00
01/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.970,1452915003,"201051344000646","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,311547.6,311547.6,16782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915013,25164.00
01/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.981,1452915003,"274151322000052","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,593718.2,593718.2,5971,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915015,25165.00
01/15/2016 22:30,2,0.000,ALERT,212.61,300.87,59.949,1452915003,"201051344000585","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,316466.2,316466.2,16776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915017,25166.00
01/15/2016 22:30,2,0.000,ALERT,212.61,301.47,59.975,1452915003,"201051344001230","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,314683.8,314683.8,16824,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915018,25167.00
01/15/2016 22:30,2,0.000,ALERT,213.06,302.07,59.970,1452915003,"201051344000582","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,309657.3,309657.3,16771,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915020,25168.00
01/15/2016 22:30,2,0.000,ALERT,211.93,300.57,60.023,1452915003,"201051344000955","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,318999.5,318999.5,16754,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915022,25169.00
01/15/2016 22:30,2,0.000,ALERT,212.38,299.07,59.975,1452915003,"274151322000094","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,477714.9,477714.9,6256,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915024,25170.00
01/15/2016 22:30,2,0.000,ALERT,213.51,303.28,59.981,1452915003,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,320379.9,320379.9,12140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915026,25171.00
01/15/2016 22:30,2,0.000,ALERT,212.38,301.47,59.975,1452915003,"201051344000890","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,317136.5,317136.5,16840,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915028,25172.00
01/15/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1452915003,"201051344000438","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,318933.3,318933.3,16788,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915030,25173.00
01/15/2016 22:30,2,0.000,ALERT,212.61,300.27,59.986,1452915003,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313010.0,313010.0,16856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915031,25174.00
01/15/2016 22:30,2,0.000,ALERT,212.61,300.27,59.986,1452915003,"274151322000083","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,588026.6,588026.6,6002,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915033,25175.00
01/15/2016 22:30,2,0.000,ALERT,213.06,299.67,59.975,1452915003,"274151322000076","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,624645.1,624645.1,5989,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915035,25176.00
01/15/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1452915003,"201051344000868","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,304695.7,304695.7,12107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915037,25177.00
01/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.981,1452915003,"274151322000095","219011344069620",0.00,-5.00,0,299.07,302.07,0.0,0.0,0.000,617332.9,617332.9,6012,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915039,25178.00
01/15/2016 22:30,2,0.000,ALERT,213.29,302.37,59.986,1452915003,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,304683.2,304683.2,12151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915041,25179.00
01/15/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1452915003,"201051344001025","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,317059.8,317059.8,16765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915043,25180.00
01/15/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1452915003,"201051344000458","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,314781.0,314781.0,12146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915044,25181.00
01/15/2016 22:30,2,0.000,ALERT,214.19,302.68,59.986,1452915003,"201051344000853","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,312159.1,312159.1,12089,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915046,25182.00
01/15/2016 22:30,2,0.000,ALERT,212.83,300.87,59.949,1452915003,"201051344000685","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,318352.2,318352.2,16814,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915048,25183.00
01/15/2016 22:30,2,0.000,ALERT,212.61,300.27,59.986,1452915003,"201051344000917","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,316077.0,316077.0,16802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915050,25184.00
01/15/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1452915003,"201051344001145","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,319286.8,319286.8,16794,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915052,25185.00
01/15/2016 22:30,2,0.000,ALERT,212.61,299.97,59.981,1452915003,"201051344000651","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,313433.6,313433.6,16794,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915054,25186.00
01/15/2016 22:30,2,0.000,ALERT,211.93,299.37,59.975,1452915003,"274151322000088","219011344069620",0.00,-3.00,0,297.87,300.87,0.0,0.0,0.000,570921.3,570921.3,5894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915055,25187.00
01/15/2016 22:30,2,0.000,ALERT,213.06,299.07,59.959,1452915003,"274151322000068","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,478003.1,478003.1,6249,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915057,25188.00
01/15/2016 22:30,2,0.000,ALERT,212.16,300.57,59.981,1452915003,"201051344001135","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,309891.4,309891.4,16774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915059,25189.00
01/15/2016 22:30,2,0.000,ALERT,213.06,303.28,59.970,1452915003,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,315789.4,315789.4,12160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915061,25190.00
01/15/2016 22:30,2,0.000,ALERT,212.38,300.27,59.986,1452915003,"201051344001203","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,316381.1,316381.1,16782,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915063,25191.00
01/15/2016 22:30,2,0.000,ALERT,212.16,300.27,59.954,1452915003,"274151322000054","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,583276.0,583276.0,5888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915064,25192.00
01/15/2016 22:30,2,0.000,ALERT,213.74,302.37,59.970,1452915003,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,305025.5,305025.5,12143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915066,25193.00
01/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1452915003,"201051344001093","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,314902.7,314902.7,16779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915068,25194.00
01/15/2016 22:30,2,0.000,ALERT,213.51,302.98,59.970,1452915003,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,318444.5,318444.5,12056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915070,25195.00
01/15/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1452915003,"201051344000648","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,312026.9,312026.9,12123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915072,25196.00
01/15/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1452915003,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,320148.9,320148.9,12016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915074,25197.00
01/15/2016 22:30,2,0.000,ALERT,213.29,302.68,59.981,1452915003,"201051344000983","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,314928.6,314928.6,12082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915075,25198.00
01/15/2016 22:30,2,0.000,ALERT,213.74,302.68,59.986,1452915003,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,309930.0,309930.0,12173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915077,25199.00
01/15/2016 22:30,2,0.000,ALERT,213.96,303.28,59.981,1452915003,"201051344000576","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,313106.2,313106.2,12057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915079,25200.00
01/15/2016 22:30,2,0.000,ALERT,212.61,299.07,59.986,1452915003,"274151322000087","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,558400.5,558400.5,5930,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915081,25201.00
01/15/2016 22:45,2,0.000,ALERT,213.29,301.77,59.970,1452915903,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,313317.4,313317.4,12087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915905,25202.00
01/15/2016 22:45,2,0.000,ALERT,212.16,299.37,59.965,1452915903,"274151322000085","219011344069620",0.00,-3.50,0,296.96,304.18,0.0,0.0,0.000,585930.1,585930.1,5921,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915907,25203.00
01/15/2016 22:45,2,0.000,ALERT,213.51,301.47,59.981,1452915903,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,305762.8,305762.8,12175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915909,25204.00
01/15/2016 22:45,2,0.000,ALERT,212.83,301.77,59.970,1452915903,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,307210.7,307210.7,12144,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915911,25205.00
01/15/2016 22:45,2,0.000,ALERT,211.48,299.67,59.970,1452915903,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,311547.6,311547.6,16784,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915913,25206.00
01/15/2016 22:45,2,0.000,ALERT,211.70,299.67,59.959,1452915903,"274151322000052","219011344069620",0.00,-4.00,0,296.66,304.48,0.0,0.0,0.000,593718.2,593718.2,5973,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915915,25207.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.97,59.933,1452915903,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,316466.2,316466.2,16778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915917,25208.00
01/15/2016 22:45,2,0.000,ALERT,211.70,299.97,59.981,1452915903,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,314683.8,314683.8,16826,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915919,25209.00
01/15/2016 22:45,2,0.000,ALERT,212.38,300.57,59.928,1452915903,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309657.3,309657.3,16773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915920,25210.00
01/15/2016 22:45,2,0.000,ALERT,211.25,299.67,59.970,1452915903,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,318999.5,318999.5,16756,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915922,25211.00
01/15/2016 22:45,2,0.000,ALERT,211.70,298.77,59.970,1452915903,"274151322000094","219011344069620",0.00,-5.00,0,296.36,303.58,0.0,0.0,0.000,477714.9,477714.9,6258,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915924,25212.00
01/15/2016 22:45,2,0.000,ALERT,212.83,302.07,60.018,1452915903,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,320379.9,320379.9,12142,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915926,25213.00
01/15/2016 22:45,2,0.000,ALERT,211.70,300.27,59.944,1452915903,"201051344000890","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,317136.5,317136.5,16842,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915927,25214.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.67,59.975,1452915903,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,318933.3,318933.3,16790,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915929,25215.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.37,59.981,1452915903,"201051344000417","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,313010.0,313010.0,16858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915931,25216.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.97,59.970,1452915903,"274151322000083","219011344069620",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,588026.6,588026.6,6004,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915933,25217.00
01/15/2016 22:45,2,0.000,ALERT,212.38,299.37,59.975,1452915903,"274151322000076","219011344069620",0.00,-4.00,0,296.96,304.48,0.0,0.0,0.000,624645.1,624645.1,5991,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915935,25218.00
01/15/2016 22:45,2,0.000,ALERT,212.83,302.37,59.975,1452915903,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,304695.7,304695.7,12109,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915937,25219.00
01/15/2016 22:45,2,0.000,ALERT,211.93,300.57,59.975,1452915903,"274151322000095","219011344069620",0.00,-5.00,0,298.17,305.38,0.0,0.0,0.000,617332.9,617332.9,6014,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915939,25220.00
01/15/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1452915903,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,304683.2,304683.2,12153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915941,25221.00
01/15/2016 22:45,2,0.000,ALERT,211.48,298.77,59.981,1452915903,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,317059.8,317059.8,16767,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915942,25222.00
01/15/2016 22:45,2,0.000,ALERT,212.61,301.77,59.938,1452915903,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,314781.0,314781.0,12148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915944,25223.00
01/15/2016 22:45,2,0.000,ALERT,213.29,301.77,59.970,1452915903,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,312159.1,312159.1,12091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915946,25224.00
01/15/2016 22:45,2,0.000,ALERT,212.16,299.97,59.970,1452915903,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,318352.2,318352.2,16816,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915948,25225.00
01/15/2016 22:45,2,0.000,ALERT,212.16,299.37,59.975,1452915903,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,316077.0,316077.0,16804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915950,25226.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.97,59.991,1452915903,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,319286.8,319286.8,16796,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915952,25227.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.07,59.970,1452915903,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,313433.6,313433.6,16796,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915953,25228.00
01/15/2016 22:45,2,0.000,ALERT,211.70,299.37,59.954,1452915903,"274151322000088","219011344069620",0.00,-3.00,0,296.36,303.58,0.0,0.0,0.000,570921.3,570921.3,5896,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915955,25229.00
01/15/2016 22:45,2,0.000,ALERT,212.61,298.77,59.949,1452915903,"274151322000068","219011344069620",0.00,-3.00,0,296.36,303.28,0.0,0.0,0.000,478003.1,478003.1,6251,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915957,25230.00
01/15/2016 22:45,2,0.000,ALERT,211.48,299.67,59.970,1452915903,"201051344001135","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309891.4,309891.4,16776,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915959,25231.00
01/15/2016 22:45,2,0.000,ALERT,212.61,302.37,59.959,1452915903,"201051344000594","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,315789.4,315789.4,12162,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915961,25232.00
01/15/2016 22:45,2,0.000,ALERT,211.93,299.37,59.938,1452915903,"201051344001203","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,316381.1,316381.1,16784,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915962,25233.00
01/15/2016 22:45,2,0.000,ALERT,211.70,299.37,59.959,1452915903,"274151322000054","219011344069620",0.00,-3.00,0,296.96,304.18,0.0,0.0,0.000,583276.0,583276.0,5890,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915964,25234.00
01/15/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1452915903,"201051344000867","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,305025.5,305025.5,12145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915966,25235.00
01/15/2016 22:45,2,0.000,ALERT,211.70,299.67,59.965,1452915903,"201051344001093","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,314902.7,314902.7,16781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915968,25236.00
01/15/2016 22:45,2,0.000,ALERT,212.61,301.77,59.959,1452915903,"201051344000900","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,318444.5,318444.5,12058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915970,25237.00
01/15/2016 22:45,2,0.000,ALERT,213.06,300.87,59.917,1452915903,"201051344000648","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,312026.9,312026.9,12125,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915971,25238.00
01/15/2016 22:45,2,0.000,ALERT,212.83,302.37,59.954,1452915903,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,320148.9,320148.9,12018,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915973,25239.00
01/15/2016 22:45,2,0.000,ALERT,212.83,301.77,59.954,1452915903,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,314928.6,314928.6,12084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915975,25240.00
01/15/2016 22:45,2,0.000,ALERT,212.83,301.47,59.954,1452915903,"201051344001158","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,309930.0,309930.0,12175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452915977,25241.00
01/15/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1452915903,"201051344000576","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,313106.2,313106.2,12059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915979,25242.00
01/15/2016 22:45,2,0.000,ALERT,211.93,298.47,59.949,1452915903,"274151322000087","219011344069620",0.00,-3.00,0,295.76,302.98,0.0,0.0,0.000,558400.5,558400.5,5932,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452915981,25243.00
01/15/2016 23:00,2,0.000,ALERT,214.19,303.28,59.970,1452916803,"201051344000645","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,313317.4,313317.4,12089,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916805,25244.00
01/15/2016 23:00,2,0.000,ALERT,212.83,300.87,59.954,1452916803,"274151322000085","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,585930.1,585930.1,5923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916807,25245.00
01/15/2016 23:00,2,0.000,ALERT,214.41,303.28,59.975,1452916803,"201051344000633","219011344069620",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,305762.8,305762.8,12177,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916809,25246.00
01/15/2016 23:00,2,0.000,ALERT,213.96,303.58,59.981,1452916803,"201051344000469","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,307210.7,307210.7,12146,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916811,25247.00
01/15/2016 23:00,2,0.000,ALERT,212.38,300.87,59.986,1452916803,"201051344000646","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,311547.6,311547.6,16786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916813,25248.00
01/15/2016 23:00,2,0.000,ALERT,212.38,301.77,59.991,1452916803,"274151322000052","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,593718.2,593718.2,5975,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916815,25249.00
01/15/2016 23:00,2,0.000,ALERT,212.61,301.17,59.981,1452916803,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,316466.2,316466.2,16780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916817,25250.00
01/15/2016 23:00,2,0.000,ALERT,212.38,300.87,59.981,1452916803,"201051344001230","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,314683.8,314683.8,16828,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916818,25251.00
01/15/2016 23:00,2,0.000,ALERT,212.83,301.47,59.991,1452916803,"201051344000582","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,309657.3,309657.3,16775,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916820,25252.00
01/15/2016 23:00,2,0.000,ALERT,212.16,300.87,59.949,1452916803,"201051344000955","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,318999.5,318999.5,16758,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916822,25253.00
01/15/2016 23:00,2,0.000,ALERT,212.61,299.97,59.991,1452916803,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,477714.9,477714.9,6260,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916824,25254.00
01/15/2016 23:00,2,0.000,ALERT,213.74,304.18,59.981,1452916803,"201051344000579","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,320379.9,320379.9,12144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916826,25255.00
01/15/2016 23:00,2,0.000,ALERT,212.38,301.17,59.986,1452916803,"201051344000890","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,317136.5,317136.5,16844,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916827,25256.00
01/15/2016 23:00,2,0.000,ALERT,212.38,300.57,59.981,1452916803,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,318933.3,318933.3,16792,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916829,25257.00
01/15/2016 23:00,2,0.000,ALERT,212.83,300.27,59.986,1452916803,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,313010.0,313010.0,16860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916831,25258.00
01/15/2016 23:00,2,0.000,ALERT,212.83,300.57,59.981,1452916803,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,588026.6,588026.6,6006,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916833,25259.00
01/15/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1452916803,"274151322000076","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,624645.1,624645.1,5993,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916835,25260.00
01/15/2016 23:00,2,0.000,ALERT,213.74,304.18,59.981,1452916803,"201051344000868","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,304695.7,304695.7,12111,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916837,25261.00
01/15/2016 23:00,2,0.000,ALERT,212.61,301.47,59.959,1452916803,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617332.9,617332.9,6016,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916838,25262.00
01/15/2016 23:00,2,0.000,ALERT,213.29,302.98,60.002,1452916803,"201051344000988","219011344069620",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,304683.2,304683.2,12155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916840,25263.00
01/15/2016 23:00,2,0.000,ALERT,212.38,299.97,59.954,1452916803,"201051344001025","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,317059.8,317059.8,16769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916842,25264.00
01/15/2016 23:00,2,0.000,ALERT,213.51,303.58,59.986,1452916803,"201051344000458","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,314781.0,314781.0,12150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916844,25265.00
01/15/2016 23:00,2,0.000,ALERT,214.19,303.28,59.975,1452916803,"201051344000853","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,312159.1,312159.1,12093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916846,25266.00
01/15/2016 23:00,2,0.000,ALERT,212.83,300.87,59.981,1452916803,"201051344000685","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,318352.2,318352.2,16818,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916847,25267.00
01/15/2016 23:00,2,0.000,ALERT,212.61,300.27,59.975,1452916803,"201051344000917","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,316077.0,316077.0,16806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916849,25268.00
01/15/2016 23:00,2,0.000,ALERT,212.61,300.87,59.975,1452916803,"201051344001145","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,319286.8,319286.8,16798,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916851,25269.00
01/15/2016 23:00,2,0.000,ALERT,212.61,299.97,59.970,1452916803,"201051344000651","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,313433.6,313433.6,16798,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916853,25270.00
01/15/2016 23:00,2,0.000,ALERT,212.16,300.57,59.959,1452916803,"274151322000088","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,570921.3,570921.3,5898,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916855,25271.00
01/15/2016 23:00,2,0.000,ALERT,213.29,299.67,59.965,1452916803,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,478003.1,478003.1,6253,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916856,25272.00
01/15/2016 23:00,2,0.000,ALERT,212.16,300.87,59.975,1452916803,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,309891.4,309891.4,16778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916858,25273.00
01/15/2016 23:00,2,0.000,ALERT,213.29,303.58,59.938,1452916803,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,315789.4,315789.4,12164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916860,25274.00
01/15/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1452916803,"201051344001203","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,316381.1,316381.1,16786,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916862,25275.00
01/15/2016 23:00,2,0.000,ALERT,212.16,300.57,59.959,1452916803,"274151322000054","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,583276.0,583276.0,5892,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916864,25276.00
01/15/2016 23:00,2,0.000,ALERT,213.74,302.37,59.965,1452916803,"201051344000867","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,305025.5,305025.5,12147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916866,25277.00
01/15/2016 23:00,2,0.000,ALERT,212.38,300.87,59.970,1452916803,"201051344001093","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,314902.7,314902.7,16783,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916867,25278.00
01/15/2016 23:00,2,0.000,ALERT,213.29,302.98,59.965,1452916803,"201051344000900","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,318444.5,318444.5,12060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916870,25279.00
01/15/2016 23:00,2,0.000,ALERT,213.74,302.37,59.970,1452916803,"201051344000648","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,312026.9,312026.9,12127,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916871,25280.00
01/15/2016 23:00,2,0.000,ALERT,213.51,303.28,59.949,1452916803,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,320148.9,320148.9,12020,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916873,25281.00
01/15/2016 23:00,2,0.000,ALERT,213.29,302.98,60.007,1452916803,"201051344000983","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,314928.6,314928.6,12086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452916875,25282.00
01/15/2016 23:00,2,0.000,ALERT,213.51,302.68,59.965,1452916803,"201051344001158","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,309930.0,309930.0,12177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916877,25283.00
01/15/2016 23:00,2,0.000,ALERT,213.96,303.28,59.981,1452916803,"201051344000576","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,313106.2,313106.2,12061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916879,25284.00
01/15/2016 23:00,2,0.000,ALERT,212.61,299.07,59.954,1452916803,"274151322000087","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,558400.5,558400.5,5934,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452916880,25285.00
01/15/2016 23:15,2,0.000,ALERT,213.51,302.37,59.917,1452917703,"201051344000645","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,313317.4,313317.4,12091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917705,25286.00
01/15/2016 23:15,2,0.000,ALERT,211.93,299.07,59.954,1452917703,"274151322000085","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,585930.1,585930.1,5925,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917707,25287.00
01/15/2016 23:15,2,0.000,ALERT,213.51,302.07,59.949,1452917703,"201051344000633","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,305762.8,305762.8,12179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917708,25288.00
01/15/2016 23:15,2,0.000,ALERT,213.06,302.37,59.944,1452917703,"201051344000469","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,307210.7,307210.7,12148,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917710,25289.00
01/15/2016 23:15,2,0.000,ALERT,211.93,300.57,59.938,1452917703,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,311547.6,311547.6,16788,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452917712,25290.00
01/15/2016 23:15,2,0.000,ALERT,211.70,299.97,59.944,1452917703,"274151322000052","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,593718.2,593718.2,5977,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917714,25291.00
01/15/2016 23:15,2,0.000,ALERT,212.38,300.87,59.954,1452917703,"201051344000585","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,316466.2,316466.2,16782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917716,25292.00
01/15/2016 23:15,2,0.000,ALERT,212.16,300.87,59.959,1452917703,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,314683.8,314683.8,16830,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917717,25293.00
01/15/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1452917703,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,309657.3,309657.3,16777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917719,25294.00
01/15/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1452917703,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,318999.5,318999.5,16760,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917721,25295.00
01/15/2016 23:15,2,0.000,ALERT,211.70,298.47,59.912,1452917703,"274151322000094","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,477714.9,477714.9,6262,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917723,25296.00
01/15/2016 23:15,2,0.000,ALERT,213.06,302.98,59.928,1452917703,"201051344000579","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,320379.9,320379.9,12146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452917725,25297.00
01/15/2016 23:15,2,0.000,ALERT,212.16,300.87,59.938,1452917703,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,317136.5,317136.5,16846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917727,25298.00
01/15/2016 23:15,2,0.000,ALERT,212.38,300.57,59.954,1452917703,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,318933.3,318933.3,16794,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917728,25299.00
01/15/2016 23:15,2,0.000,ALERT,212.61,300.27,59.965,1452917703,"201051344000417","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,313010.0,313010.0,16862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917730,25300.00
01/15/2016 23:15,2,0.000,ALERT,212.16,299.67,59.944,1452917703,"274151322000083","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,588026.6,588026.6,6008,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917732,25301.00
01/15/2016 23:15,2,0.000,ALERT,212.38,299.67,59.959,1452917703,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,624645.1,624645.1,5995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917734,25302.00
01/15/2016 23:15,2,0.000,ALERT,212.83,303.28,59.917,1452917703,"201051344000868","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,304695.7,304695.7,12113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452917736,25303.00
01/15/2016 23:15,2,0.000,ALERT,211.70,300.27,59.949,1452917703,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,617332.9,617332.9,6018,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917738,25304.00
01/15/2016 23:15,2,0.000,ALERT,212.61,302.07,59.996,1452917703,"201051344000988","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,304683.2,304683.2,12157,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917739,25305.00
01/15/2016 23:15,2,0.000,ALERT,211.93,299.67,59.949,1452917703,"201051344001025","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,317059.8,317059.8,16771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917741,25306.00
01/15/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1452917703,"201051344000458","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,314781.0,314781.0,12152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917743,25307.00
