ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2016 23:15,2,0.000,ALERT,213.51,302.07,59.965,1452917703,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,312159.1,312159.1,12095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917745,25308.00
01/15/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1452917703,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,318352.2,318352.2,16820,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917747,25309.00
01/15/2016 23:15,2,0.000,ALERT,212.61,300.27,59.970,1452917703,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,316077.0,316077.0,16808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917748,25310.00
01/15/2016 23:15,2,0.000,ALERT,212.61,300.87,59.970,1452917703,"201051344001145","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,319286.8,319286.8,16800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917750,25311.00
01/15/2016 23:15,2,0.000,ALERT,212.38,299.97,59.996,1452917703,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,313433.6,313433.6,16800,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917752,25312.00
01/15/2016 23:15,2,0.000,ALERT,211.70,299.37,60.007,1452917703,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,570921.3,570921.3,5900,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917754,25313.00
01/15/2016 23:15,2,0.000,ALERT,212.61,299.07,59.975,1452917703,"274151322000068","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,478003.1,478003.1,6255,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917755,25314.00
01/15/2016 23:15,2,0.000,ALERT,211.93,300.57,59.970,1452917703,"201051344001135","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,309891.4,309891.4,16780,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917757,25315.00
01/15/2016 23:15,2,0.000,ALERT,212.61,302.98,59.981,1452917703,"201051344000594","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,315789.4,315789.4,12166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917759,25316.00
01/15/2016 23:15,2,0.000,ALERT,212.38,300.27,59.975,1452917703,"201051344001203","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,316381.1,316381.1,16788,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452917761,25317.00
01/15/2016 23:15,2,0.000,ALERT,211.70,300.27,59.959,1452917703,"274151322000054","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,583276.0,583276.0,5894,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917763,25318.00
01/15/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1452917703,"201051344000867","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,305025.5,305025.5,12149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917764,25319.00
01/15/2016 23:15,2,0.000,ALERT,212.16,300.57,59.975,1452917703,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,314902.7,314902.7,16785,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917766,25320.00
01/15/2016 23:15,2,0.000,ALERT,212.83,302.37,60.018,1452917703,"201051344000900","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,318444.5,318444.5,12062,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917768,25321.00
01/15/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1452917703,"201051344000648","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,312026.9,312026.9,12129,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917770,25322.00
01/15/2016 23:15,2,0.000,ALERT,213.06,303.28,59.981,1452917703,"201051344000569","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,320148.9,320148.9,12022,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452917772,25323.00
01/15/2016 23:15,2,0.000,ALERT,212.83,302.68,59.970,1452917703,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,314928.6,314928.6,12088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917774,25324.00
01/15/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1452917703,"201051344001158","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,309930.0,309930.0,12179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452917775,25325.00
01/15/2016 23:15,2,0.000,ALERT,213.51,303.28,59.938,1452917703,"201051344000576","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,313106.2,313106.2,12063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917777,25326.00
01/15/2016 23:15,2,0.000,ALERT,211.93,299.37,59.959,1452917703,"274151322000087","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,558400.5,558400.5,5936,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452917779,25327.00
01/15/2016 23:30,2,0.000,ALERT,213.74,302.98,59.938,1452918604,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,313317.4,313317.4,12093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918606,25328.00
01/15/2016 23:30,2,0.000,ALERT,212.38,300.27,60.023,1452918604,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,585930.1,585930.1,5927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918607,25329.00
01/15/2016 23:30,2,0.000,ALERT,213.96,302.68,60.002,1452918604,"201051344000633","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,305762.8,305762.8,12181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918609,25330.00
01/15/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1452918604,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,307210.7,307210.7,12150,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918611,25331.00
01/15/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1452918604,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,311547.6,311547.6,16790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918613,25332.00
01/15/2016 23:30,2,0.000,ALERT,211.93,301.17,59.981,1452918604,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,593718.2,593718.2,5979,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918615,25333.00
01/15/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1452918604,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,316466.2,316466.2,16784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918617,25334.00
01/15/2016 23:30,2,0.000,ALERT,212.61,301.47,59.996,1452918604,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,314683.8,314683.8,16832,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918618,25335.00
01/15/2016 23:30,2,0.000,ALERT,213.06,301.77,59.996,1452918604,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,309657.3,309657.3,16779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918620,25336.00
01/15/2016 23:30,2,0.000,ALERT,212.38,301.17,60.002,1452918604,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318999.5,318999.5,16762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918622,25337.00
01/15/2016 23:30,2,0.000,ALERT,212.38,299.37,60.023,1452918604,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,477714.9,477714.9,6264,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918624,25338.00
01/15/2016 23:30,2,0.000,ALERT,213.29,303.58,60.002,1452918604,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,320379.9,320379.9,12148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918626,25339.00
01/15/2016 23:30,2,0.000,ALERT,212.38,301.47,60.002,1452918604,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,317136.5,317136.5,16848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918628,25340.00
01/15/2016 23:30,2,0.000,ALERT,212.83,300.87,60.007,1452918604,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,318933.3,318933.3,16796,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918629,25341.00
01/15/2016 23:30,2,0.000,ALERT,212.83,300.57,60.007,1452918604,"201051344000417","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,313010.0,313010.0,16864,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918631,25342.00
01/15/2016 23:30,2,0.000,ALERT,212.38,300.87,60.007,1452918604,"274151322000083","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,588026.6,588026.6,6010,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918633,25343.00
01/15/2016 23:30,2,0.000,ALERT,212.83,299.97,59.996,1452918604,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,624645.1,624645.1,5997,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918635,25344.00
01/15/2016 23:30,2,0.000,ALERT,213.06,303.58,60.007,1452918604,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,304695.7,304695.7,12115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918637,25345.00
01/15/2016 23:30,2,0.000,ALERT,212.38,301.47,60.007,1452918604,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,617332.9,617332.9,6020,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918639,25346.00
01/15/2016 23:30,2,0.000,ALERT,213.06,302.68,60.007,1452918604,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,304683.2,304683.2,12159,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918640,25347.00
01/15/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1452918604,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,317059.8,317059.8,16773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918642,25348.00
01/15/2016 23:30,2,0.000,ALERT,213.06,302.98,60.028,1452918604,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,314781.0,314781.0,12154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918644,25349.00
01/15/2016 23:30,2,0.000,ALERT,213.74,302.68,60.007,1452918604,"201051344000853","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,312159.1,312159.1,12097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918646,25350.00
01/15/2016 23:30,2,0.000,ALERT,213.06,300.87,60.002,1452918604,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,318352.2,318352.2,16822,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918648,25351.00
01/15/2016 23:30,2,0.000,ALERT,212.83,300.57,59.981,1452918604,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,316077.0,316077.0,16810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918650,25352.00
01/15/2016 23:30,2,0.000,ALERT,212.83,301.47,59.981,1452918604,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319286.8,319286.8,16802,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918651,25353.00
01/15/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1452918604,"201051344000651","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,313433.6,313433.6,16802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918653,25354.00
01/15/2016 23:30,2,0.000,ALERT,211.93,300.27,60.002,1452918604,"274151322000088","219011344069620",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,570921.3,570921.3,5902,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918655,25355.00
01/15/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1452918604,"274151322000068","219011344069620",0.00,-3.50,0,297.87,300.87,0.0,0.0,0.000,478003.1,478003.1,6257,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918657,25356.00
01/15/2016 23:30,2,0.000,ALERT,212.38,301.17,60.007,1452918604,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309891.4,309891.4,16782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918659,25357.00
01/15/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1452918604,"201051344000594","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,315789.4,315789.4,12168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918660,25358.00
01/15/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1452918604,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,316381.1,316381.1,16790,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918662,25359.00
01/15/2016 23:30,2,0.000,ALERT,212.16,300.87,59.996,1452918604,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,583276.0,583276.0,5896,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918664,25360.00
01/15/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1452918604,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,305025.5,305025.5,12151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918666,25361.00
01/15/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1452918604,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,314902.7,314902.7,16787,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918668,25362.00
01/15/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1452918604,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,318444.5,318444.5,12064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918670,25363.00
01/15/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1452918604,"201051344000648","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,312026.9,312026.9,12131,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918671,25364.00
01/15/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1452918604,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,320148.9,320148.9,12024,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918673,25365.00
01/15/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1452918604,"201051344000983","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,314928.6,314928.6,12090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918675,25366.00
01/15/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1452918604,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,309930.0,309930.0,12181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918677,25367.00
01/15/2016 23:30,2,0.000,ALERT,213.74,303.58,59.986,1452918604,"201051344000576","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,313106.2,313106.2,12065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452918679,25368.00
01/15/2016 23:30,2,0.000,ALERT,212.16,299.37,59.991,1452918604,"274151322000087","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,558400.5,558400.5,5938,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452918680,25369.00
01/15/2016 23:45,2,0.000,ALERT,214.19,303.58,59.996,1452919503,"201051344000645","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,313317.4,313317.4,12095,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919505,25370.00
01/15/2016 23:45,2,0.000,ALERT,212.83,301.77,59.959,1452919503,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,585930.1,585930.1,5929,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919507,25371.00
01/15/2016 23:45,2,0.000,ALERT,214.19,303.28,60.018,1452919503,"201051344000633","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,305762.8,305762.8,12183,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919509,25372.00
01/15/2016 23:45,2,0.000,ALERT,213.74,303.58,60.023,1452919503,"201051344000469","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,307210.7,307210.7,12152,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919511,25373.00
01/15/2016 23:45,2,0.000,ALERT,212.83,301.47,60.028,1452919503,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,311547.6,311547.6,16792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919513,25374.00
01/15/2016 23:45,2,0.000,ALERT,212.61,301.47,60.028,1452919503,"274151322000052","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,593718.2,593718.2,5981,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919515,25375.00
01/15/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1452919503,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,316466.2,316466.2,16786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919517,25376.00
01/15/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1452919503,"201051344001230","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,314683.8,314683.8,16834,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919518,25377.00
01/15/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1452919503,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,309657.3,309657.3,16781,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919520,25378.00
01/15/2016 23:45,2,0.000,ALERT,212.61,301.47,59.949,1452919503,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,318999.5,318999.5,16764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919522,25379.00
01/15/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1452919503,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,477714.9,477714.9,6266,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919524,25380.00
01/15/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1452919503,"201051344000579","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,320379.9,320379.9,12150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919526,25381.00
01/15/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1452919503,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,317136.5,317136.5,16850,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919527,25382.00
01/15/2016 23:45,2,0.000,ALERT,212.83,301.17,59.975,1452919503,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,318933.3,318933.3,16798,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919529,25383.00
01/15/2016 23:45,2,0.000,ALERT,213.29,301.17,59.949,1452919503,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,313010.0,313010.0,16866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919531,25384.00
01/15/2016 23:45,2,0.000,ALERT,212.83,302.07,59.975,1452919503,"274151322000083","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,588026.6,588026.6,6012,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919533,25385.00
01/15/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1452919503,"274151322000076","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,624645.1,624645.1,5999,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919535,25386.00
01/15/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1452919503,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,304695.7,304695.7,12117,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919537,25387.00
01/15/2016 23:45,2,0.000,ALERT,212.61,302.68,59.933,1452919503,"274151322000095","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,617332.9,617332.9,6022,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919538,25388.00
01/15/2016 23:45,2,0.000,ALERT,213.29,302.98,59.944,1452919503,"201051344000988","219011344069620",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,304683.2,304683.2,12161,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919540,25389.00
01/15/2016 23:45,2,0.000,ALERT,212.83,300.87,59.981,1452919503,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,317059.8,317059.8,16775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919542,25390.00
01/15/2016 23:45,2,0.000,ALERT,213.29,303.28,59.965,1452919503,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,314781.0,314781.0,12156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919544,25391.00
01/15/2016 23:45,2,0.000,ALERT,213.96,303.28,59.975,1452919503,"201051344000853","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,312159.1,312159.1,12099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919546,25392.00
01/15/2016 23:45,2,0.000,ALERT,213.29,301.47,59.970,1452919503,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,318352.2,318352.2,16824,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919547,25393.00
01/15/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1452919503,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,316077.0,316077.0,16812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919549,25394.00
01/15/2016 23:45,2,0.000,ALERT,213.29,301.77,59.965,1452919503,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,319286.8,319286.8,16804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919551,25395.00
01/15/2016 23:45,2,0.000,ALERT,213.06,300.57,59.928,1452919503,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,313433.6,313433.6,16804,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919553,25396.00
01/15/2016 23:45,2,0.000,ALERT,212.38,301.17,59.959,1452919503,"274151322000088","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,570921.3,570921.3,5904,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919555,25397.00
01/15/2016 23:45,2,0.000,ALERT,213.51,300.87,59.954,1452919503,"274151322000068","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,478003.1,478003.1,6259,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919557,25398.00
01/15/2016 23:45,2,0.000,ALERT,212.61,301.17,59.965,1452919503,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,309891.4,309891.4,16784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919558,25399.00
01/15/2016 23:45,2,0.000,ALERT,213.29,303.88,59.959,1452919503,"201051344000594","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,315789.4,315789.4,12170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919560,25400.00
01/15/2016 23:45,2,0.000,ALERT,213.06,301.17,59.965,1452919503,"201051344001203","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,316381.1,316381.1,16792,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919562,25401.00
01/15/2016 23:45,2,0.000,ALERT,212.61,300.87,59.949,1452919503,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,583276.0,583276.0,5898,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919564,25402.00
01/15/2016 23:45,2,0.000,ALERT,213.96,302.98,59.959,1452919503,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,305025.5,305025.5,12153,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919566,25403.00
01/15/2016 23:45,2,0.000,ALERT,212.83,301.17,59.949,1452919503,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,314902.7,314902.7,16789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919568,25404.00
01/15/2016 23:45,2,0.000,ALERT,213.29,303.28,59.954,1452919503,"201051344000900","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,318444.5,318444.5,12066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919570,25405.00
01/15/2016 23:45,2,0.000,ALERT,213.74,302.68,59.959,1452919503,"201051344000648","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,312026.9,312026.9,12133,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919572,25406.00
01/15/2016 23:45,2,0.000,ALERT,213.51,303.88,59.981,1452919503,"201051344000569","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,320148.9,320148.9,12026,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919573,25407.00
01/15/2016 23:45,2,0.000,ALERT,213.51,303.58,59.981,1452919503,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,314928.6,314928.6,12092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919575,25408.00
01/15/2016 23:45,2,0.000,ALERT,213.51,302.98,59.965,1452919503,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,309930.0,309930.0,12183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919577,25409.00
01/15/2016 23:45,2,0.000,ALERT,213.96,303.58,59.965,1452919503,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,313106.2,313106.2,12067,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452919579,25410.00
01/15/2016 23:45,2,0.000,ALERT,212.61,300.27,59.991,1452919503,"274151322000087","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,558400.5,558400.5,5940,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452919581,25411.00
